Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96939
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97244
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,56.5
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.75
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.62
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.19
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97159
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98975
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7094699999999999
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.93
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98239
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96823
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97699
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,52.38
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,52.75
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,50.12
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,50.5
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.38
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.63
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99734
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97733
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73153
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,87.12
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,87.25
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.12
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,240.83
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,240.88
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.72
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,241.75
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,240.59
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,240.62
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,50.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,207.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,207.75
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,207.5
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,114.25
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,116.38
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,114.75
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,90.88
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,92.12
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,91.62
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04924
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18517
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41137
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93515
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94983
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85513
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.81
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.56
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99008
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98981
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83255
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.82
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99313
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98306
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98273
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,78.62
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,79.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,78.75
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,54.38
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.5
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,49.5
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,56.5
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.5
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99319
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99322
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73852
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.75
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.88
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.62
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.62
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.62
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.11
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.16
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.33
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,241.38
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,240.16
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,240.25
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,174.38
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,175.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,174.75
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,142.5
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,142.75
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,142.62
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,94.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,99.88
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-73.69
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.44
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.57
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15389
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27092
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36013
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9747
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98264
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96268
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97333
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8886700000000001
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78781
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.19
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.75
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99744
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99033
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98566
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,118.12
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,118.25
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,118.12
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,74.5
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,74.62
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,74.5
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.38
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.25
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.12
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98648
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99371
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6784899999999999
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,70.12
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,70.5
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.38
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,241.3
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,241.36
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.31
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,241.34
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,240.38
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,240.42
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,49.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,201.75
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,208.88
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,204.88
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,174.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,176.25
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,174.75
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,86.88
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,88.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,87.25
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-48.31
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.44
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-55.5
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.24077
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26461
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43337
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,1.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97623
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99039
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94165
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87124
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9715
