Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8436
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.81
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.991
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.991
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97607
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,59.25
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,62.75
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,61.12
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,61.75
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.38
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.69
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9913
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99374
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.54809
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,55.88
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.12
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.95
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.12
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.97
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.98
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.36
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.39
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,139.38
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,151.38
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,145.38
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,164.25
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,164.38
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,164.38
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,79.75
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,80.38
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.44
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.87
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.69
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03755
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26281
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42498
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-50.81
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91644
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.978
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.50759
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.25
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97266
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93973
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77877
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.44
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98209
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98703
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97305
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,58.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,58.62
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.25
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,62.75
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,62.88
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.75
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97479
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99457
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.4295600000000001
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,6.5
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.69
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.78
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.03
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,240.48
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,240.59
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,110.25
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,110.75
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,110.62
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,142.88
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,143.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,142.88
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,73.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,73.5
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,73.25
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-133.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.81
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10173
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21944
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37819
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-58.69
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8585200000000001
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99121
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45406
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.75
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95639
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92169
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79385
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.69
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9888
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99289
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96677
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,81.88
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,82.12
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,82.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,79.62
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,80.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,79.88
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-70.88
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97394
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99249
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.28063
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.12
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,240.94
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,240.98
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,240.92
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,241.05
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,240.84
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,240.91
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,126.75
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,127.25
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,127.12
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,165.75
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,166.62
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,166.25
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,61.12
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,61.12
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-82.75
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.5
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.31
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04509
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21096
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42898
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.75
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68508
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97311
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88049
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.19
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99518
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95212
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91531
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.44
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.5
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98483
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99536
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96503
