Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,75.12
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,75.12
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,75.12
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,102.75
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,103.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,102.88
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95731
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99591
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94723
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.25
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.38
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.25
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.22
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.28
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.7
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Max),V,241.75
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.67
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.72
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,50.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Min),A,131.88
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Max),A,132.62
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,132.25
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Min),A,206.12
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Max),A,206.38
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,206.25
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Min),A,97.5
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Max),A,97.62
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,97.5
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 16:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,38.5
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03352
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31417
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37124
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-79.37
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-122.31
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06902
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9906
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.3413
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-138.88
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93845
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.5555
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83847
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.31
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96551
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96854
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98779
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,58.12
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,58.25
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.25
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,57.62
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,57.88
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.75
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-74.94
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93375
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98474
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21816
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.75
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.75
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.61
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.62
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Min),V,243.47
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.5
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Min),V,242.62
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.66
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Min),A,83.38
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Max),A,84.12
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,83.62
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Min),A,101.5
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Max),A,106.38
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,102.88
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Min),A,80.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Max),A,80.38
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,80.12
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 15:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.5
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.23284
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30758
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37169
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74405
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.991
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89331
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99136
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98572
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93671
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.37
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98911
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98688
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,103.88
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,105.25
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,104.5
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,49.5
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.75
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96228
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99136
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95111
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Min),V,241.67
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Max),V,241.75
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.62
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Max),V,241.69
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Min),V,241.25
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Max),V,241.28
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Min),A,155.25
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Max),A,156.5
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,155.75
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Min),A,135.5
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Max),A,136.25
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,135.75
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Min),A,107.62
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Max),A,107.88
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,107.75
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 15:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.25
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03551
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26265
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33623000000000003
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.63
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.75
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7268600000000001
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94833
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6434
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.5
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.06
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64813
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96088
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93832
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.69
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98715
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98053
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98853
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,89.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,90.75
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,89.75
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,45.75
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.62
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.12
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.56
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97629
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98764
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.58499
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
