Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.34
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Max),V,242.44
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Min),V,242.17
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Max),V,242.23
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Min),V,241.38
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Max),V,241.42
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Min),A,124.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Max),A,125.62
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,124.88
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Min),A,114.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Max),A,114.5
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,114.25
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Min),A,96.12
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Max),A,96.38
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,96.25
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 15:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-109.81
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.12
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.87
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02147
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34939000000000003
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36437
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.12
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80996
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97922
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8325799999999999
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.94
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95547
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86169
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97583
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.25
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.38
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.81
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98599
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99088
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97632
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,89.38
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,90.25
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,89.75
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,64.88
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,66.75
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.62
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.88
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96716
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98782
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95004
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.8
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Min),V,242.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Max),V,242.05
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Min),V,240.84
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Max),V,240.94
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Min),A,130.38
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Max),A,131.75
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,131.12
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Min),A,135.25
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Max),A,136.62
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,136.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Min),A,121.38
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Max),A,121.75
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,121.5
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 15:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.88
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,71.69
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.5
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0598
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11788
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34643
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.75
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94855
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94598
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80789
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92874
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95563
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94922
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99539
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99066
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99088
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,97.75
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,98.75
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,98.25
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,57.88
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,57.88
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,60.75
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,61.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.88
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.31
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94372
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98318
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64474
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.36
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.38
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Min),V,242.3
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Max),V,242.3
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Min),V,241.27
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Max),V,241.3
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Min),A,141.62
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Max),A,142.62
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,142.12
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Min),A,123.62
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Max),A,123.62
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,123.62
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Min),A,116.38
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Max),A,116.62
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,116.5
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 15:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,26.44
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.56
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17424
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21343
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40902
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.44
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90268
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98825
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78985
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98996
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8299799999999999
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92685
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9942
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98248
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96753
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,86.75
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,87.38
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,87.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.62
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.44
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99103
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95413
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63461
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Min),V,242.58
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Max),V,242.61
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.03
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.06
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Min),V,241.64
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Max),V,241.67
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,N Current (Max),A,0.0
