Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Min),A,159.88
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Max),A,160.25
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,160.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Min),A,94.38
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Max),A,99.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,96.75
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Min),A,79.38
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Max),A,79.38
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,79.38
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 15:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.63
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.20485
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15056
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37539
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-146.19
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93426
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96814
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.7659600000000001
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-169.69
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-102.44
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99115
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95084
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.1823
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.69
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.19
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98181
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94815
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98505
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,72.88
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,73.25
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,73.12
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.38
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.38
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-87.44
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9873
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93198
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03655
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.05
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.09
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.5
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.62
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.52
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.56
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Min),A,144.75
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Max),A,145.38
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,145.25
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Min),A,51.88
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Max),A,59.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,53.62
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Min),A,41.75
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Max),A,42.62
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,42.12
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 14:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-56.37
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.82
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.69
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04897
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23799
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4052
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.44
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8598600000000001
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98178
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74255
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.63
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95047
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95557
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79547
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98257
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97848
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98376
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,58.25
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,58.88
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.62
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.31
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95419
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96161
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5920000000000001
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.88
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Max),V,242.92
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Min),V,242.89
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Max),V,242.97
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.56
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.66
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Min),A,99.25
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Max),A,105.38
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,100.88
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Min),A,98.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Max),A,99.62
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,98.5
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Min),A,74.88
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Max),A,75.25
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 14:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.75
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15383
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23174
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41051
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.06
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-141.56
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83911
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99301
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.7066600000000001
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-95.19
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99313
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7038800000000001
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.06401
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.44
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.75
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99603
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95904
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98447
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,122.5
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,123.12
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,122.88
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.88
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.5
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.12
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96805
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97491
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91223
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.66
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Max),V,241.75
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Min),V,242.14
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.23
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Min),V,241.55
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Max),V,241.62
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Min),A,185.12
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Max),A,186.25
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,185.88
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Min),A,101.25
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Max),A,110.62
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,103.25
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Min),A,64.25
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Max),A,64.88
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,64.62
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 14:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,139.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02184
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26824000000000003
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35863
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
