Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.81
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9364
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94467
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77664
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91586
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97223
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82058
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.69
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.88
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98282
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97864
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99057
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,73.25
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,73.5
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,73.38
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,44.88
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,58.5
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,59.12
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.88
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.69
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98468
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96997
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10121
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.61
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.64
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.73
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.83
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Min),V,242.64
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Max),V,242.72
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Min),A,134.25
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Max),A,134.75
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,134.5
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Min),A,104.25
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Max),A,104.5
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,104.38
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Min),A,92.25
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Max),A,92.5
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,92.38
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 14:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-126.75
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.63
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01305
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1342
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39873
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.06
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7474
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93066
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.63174
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92706
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99533
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79403
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.5
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9866
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98425
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98621
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,69.12
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,69.38
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,69.25
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,49.12
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,49.62
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.88
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9855
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91604
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86954
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.58
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.59
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Min),V,242.2
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Max),V,242.27
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Min),V,241.34
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Max),V,241.39
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Min),A,117.75
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Max),A,118.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,117.88
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Min),A,112.62
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Max),A,113.75
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,113.25
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Min),A,79.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Max),A,79.38
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,79.25
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 14:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-52.31
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,92.81
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08788
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14693
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39236
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-94.5
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-130.5
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.07057000000000001
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94681
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.49871
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-74.12
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-171.75
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-83.44
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24163
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95666
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10051
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.25
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.31
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98376
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9631
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94183
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,62.5
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,62.62
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.62
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.75
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93228
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90442
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.41073
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.3
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.31
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Min),V,243.94
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Max),V,243.98
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Min),V,243.16
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Max),V,243.28
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Min),A,78.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Max),A,79.5
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,78.38
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Min),A,53.75
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Max),A,54.12
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,53.88
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 14:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.19
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.63
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12963
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21437
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4248
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.25
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-95.38
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61538
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93585
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.15178
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
