Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.94
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.25
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-69.88
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93707
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.87616
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.27758
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.31
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9841
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9397
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93246
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,65.25
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,65.38
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,65.38
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-77.75
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96158
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91669
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18553
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,6.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.98
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.02
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.02
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.09
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.23
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.28
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Min),A,105.25
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Max),A,105.62
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,105.5
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Min),A,49.25
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,49.62
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Max),A,40.38
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 13:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.13
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14311
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09636
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35512
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-93.44
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-137.25
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.0631
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94595
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.64569
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.81
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.75
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96094
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35332
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79242
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.19
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98785
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98233
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98471
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,58.88
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.75
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.12
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.12
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.25
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.5
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.5
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98032
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89044
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.36797
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.8
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.81
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.14
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.19
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.53
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.59
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Min),A,95.5
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Max),A,95.62
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,95.5
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Min),A,77.38
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Max),A,79.25
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,78.38
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Min),A,65.75
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Max),A,66.12
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,65.88
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 13:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-70.38
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.25
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.37
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07366
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17394
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40841
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.31
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70172
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93237
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90091
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97559
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93976
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80133
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.19
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99152
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98202
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99036
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,112.12
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,112.62
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,112.25
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,48.5
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.25
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,55.25
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,55.62
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.38
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89917
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91955
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90332
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.17
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.25
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.08
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Max),V,243.17
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.38
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.48
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Min),A,145.38
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Max),A,145.62
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,145.38
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Min),A,86.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Max),A,86.75
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,86.5
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Min),A,102.62
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Max),A,103.5
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,102.88
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 13:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.31
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.13
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19863
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14665
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34194
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.81
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73083
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92706
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8783200000000001
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94803
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97394
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92111
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
