Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97952
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98572
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99042
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,84.88
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,85.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,84.88
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.12
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.19
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8551
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91394
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96512
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.12
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.31
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Max),V,243.19
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.55
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.58
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Min),A,114.75
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Max),A,115.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,114.88
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Min),A,92.75
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Max),A,92.88
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,92.75
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Min),A,114.88
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Max),A,115.25
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,115.12
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 13:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.69
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91745
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8887
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8804299999999999
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-51.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95865
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7774300000000001
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15941
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99622
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92898
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75497
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.63
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98663
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98917
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97562
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,101.25
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,101.5
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,101.38
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,54.88
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.88
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.38
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.88
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,44.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.88
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9675
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96323
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95352
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,241.11
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,241.16
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,241.48
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,241.56
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,240.97
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,240.98
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,51.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,209.88
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,211.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,210.25
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,122.88
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,124.25
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,123.5
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,113.62
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,116.75
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,115.62
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,178.31
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.31
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.69
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11305
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14265999999999998
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34606
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-140.81
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90246
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93008
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.7084600000000001
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-115.44
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8926700000000001
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3406
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.34673000000000004
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98322
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98422
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96423
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,97.5
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,98.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,97.88
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,48.88
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,49.75
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.12
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.19
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93216
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99194
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77136
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.86
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,242.89
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,242.77
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,242.77
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,242.34
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,242.36
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,135.5
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,135.62
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,135.5
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,105.75
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,107.38
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,106.62
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-117.88
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.94
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.19
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0453
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29052
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35152
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.56
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8807
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92679
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.63531
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.94
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94693
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90649
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84347
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.19
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98389
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98233
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98529
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,108.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,108.12
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,108.0
