Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,58.5
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.38
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,51.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.12
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.12
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.5
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9624
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98715
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85901
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.05
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.06
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.14
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.16
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.28
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.3
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,151.62
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,152.12
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,151.88
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,115.12
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,115.5
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,115.38
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,93.38
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,93.62
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,93.5
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06383
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25991
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38152
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.44
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.81
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76318
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97409
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74032
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.75
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99228
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99142
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78476
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.75
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97815
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98404
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97485
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,108.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,109.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,108.5
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95117
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98431
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90811
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.42
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.5
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,242.78
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,242.8
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.44
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.44
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,165.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,166.12
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,165.62
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,126.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,126.5
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,126.25
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,77.88
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,78.12
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-78.94
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08309
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19344
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3803
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-93.06
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-141.06
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.04674
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9071
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.62502
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.19
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-165.88
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-89.5
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91843
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8852200000000001
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00566
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.44
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98172
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97589
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98236
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,88.62
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,89.12
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,88.88
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.5
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.38
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.12
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.12
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94357
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97494
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95584
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.22
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.39
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.5
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.58
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.38
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.5
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,112.25
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,112.5
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,112.38
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,84.25
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,84.62
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,65.25
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,66.25
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.25
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.56
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02654
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33254
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41161
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-90.12
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-138.12
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0092
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99362
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.61746
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,50.75
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.25
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.87
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96783
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8268700000000001
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66625
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.69
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96368
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99228
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98386
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,80.75
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,81.25
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,81.12
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,72.25
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,72.75
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,72.62
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,44.12
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.5
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.25
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93933
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97583
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93106
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
