Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.22
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.25
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,242.83
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,242.88
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.61
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.66
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,114.12
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,114.88
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,114.62
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,155.62
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,156.88
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,156.38
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Min),A,75.38
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Max),A,76.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,75.62
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 12:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.81
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05226
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18703
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37267
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.12
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-51.94
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6138600000000001
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9241
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48858
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98297
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98776
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73422
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,16.56
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95428
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98651
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98532
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,77.62
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,78.12
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,77.88
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,78.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,81.75
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,79.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.75
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93774
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8744200000000001
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93246
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,242.42
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,242.52
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,242.64
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.7
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,241.86
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,241.92
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,114.5
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,114.88
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,114.75
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,123.25
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,126.88
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,124.12
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,84.88
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,85.12
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.25
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.87
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04518
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30388000000000004
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35683000000000004
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.25
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53692
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98486
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8715200000000001
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98383
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97049
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93762
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,16.13
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95453
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98132
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,65.25
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,65.62
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,65.38
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,70.5
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,72.25
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.12
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.19
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96823
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94189
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7572300000000001
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.36
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,242.45
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,242.08
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,242.12
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,241.02
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,241.09
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,114.38
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,114.62
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,114.5
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,130.12
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,131.38
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,130.62
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,88.5
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,88.75
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,88.62
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.82
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.31
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.94
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18505
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36043
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40127
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9133
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98395
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90536
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.32
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97488
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93591
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89459
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.75
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.81
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97543
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9823
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.992
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,95.75
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,95.88
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,95.75
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,56.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,56.5
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.25
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.12
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.31
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98386
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90491
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.56075
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Min),V,240.83
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Max),V,240.84
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Min),V,241.22
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Max),V,241.3
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Min),V,239.81
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Max),V,239.86
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Min),A,155.38
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Max),A,155.88
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,155.62
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Min),A,92.38
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Max),A,92.5
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,92.5
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Min),A,102.75
