Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Max),A,103.38
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 11:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,48.44
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12377
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4536
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37948
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.69
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.37
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62512
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99435
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78656
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.94
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.75
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9649
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9292
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8163100000000001
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.06
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97607
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98657
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98474
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,109.12
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,109.75
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,109.5
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,48.62
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.25
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.63
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97913
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95642
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.62005
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.39
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.44
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,241.73
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,241.73
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,240.69
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,240.7
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,154.38
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,154.62
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,154.5
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,119.62
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,119.88
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,119.75
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,82.12
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,82.38
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,82.25
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9671
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96655
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95615
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90765
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98492
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79391
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97592
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97513
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92139
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.31
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.06
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97913
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98834
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98102
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,94.88
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,95.62
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,95.25
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,57.75
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,58.5
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.12
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.62
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9884
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94229
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5199199999999999
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.73
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.83
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,240.73
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,240.83
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,239.88
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,239.98
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,185.75
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,196.5
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,193.38
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,153.62
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,161.25
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,158.88
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,130.75
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,132.62
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,131.5
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98556
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98703
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9826
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,93.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,95.62
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.25
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,89.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,96.62
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,92.75
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,97.5
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,100.62
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.12
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.38
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.63
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57299
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97003
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6553899999999999
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.44
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.69
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98749
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98636
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8843700000000001
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.87
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.5
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98215
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97641
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98901
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,103.25
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,104.12
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,103.62
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,47.25
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98859
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97903
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8478399999999999
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,239.38
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,239.44
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,239.48
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,239.53
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,239.11
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,239.14
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,62.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,49.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,257.88
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,258.25
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,258.12
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,204.88
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,205.62
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,205.25
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,186.25
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,191.12
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,188.62
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99057
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99255
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98758
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,119.12
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,122.12
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,120.75
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,116.25
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,121.75
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,119.0
