Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,124.5
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,126.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,125.25
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-116.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8085
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9675
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.28600000000000003
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.5
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.63
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97983
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6129100000000001
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71618
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,16.56
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95764
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9812
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97217
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,75.88
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,79.75
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,78.12
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.75
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98193
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98514
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91635
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,239.53
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,239.58
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,239.38
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,239.39
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,239.11
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,239.12
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,59.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,54.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,244.12
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,249.62
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,247.25
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,223.88
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,228.88
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,226.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,188.5
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,190.75
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,189.62
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98755
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98782
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98489
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,88.75
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,94.5
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,92.75
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,87.25
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,97.38
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.38
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,90.38
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,98.5
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.5
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.19
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62625
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98486
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43624
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.56
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94437
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67257
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8894299999999999
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.56
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9657
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98379
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97015
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,72.88
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,74.12
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,73.5
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,47.88
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.62
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.56
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96774
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98959
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8763700000000001
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,238.97
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,239.05
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,239.17
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,239.22
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,238.8
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,238.91
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,54.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,198.88
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,200.25
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,199.88
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,224.75
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,227.5
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,226.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,174.5
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,177.88
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,177.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-67.5
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05913
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24947
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38082
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.88
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.06
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67752
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98666
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.62185
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97626
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74817
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8952
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.75
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97769
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99289
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96609
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,73.25
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,73.38
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,73.25
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,75.75
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,76.12
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,75.88
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90985
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97192
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90286
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,239.39
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,239.39
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,239.33
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,239.39
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,239.06
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,239.11
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,103.5
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,103.62
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,103.5
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,131.5
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,134.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,132.5
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,80.25
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,80.38
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,80.25
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.12
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.87
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14592
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41003
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3781
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.94
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-61.25
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58178
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97574
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42153
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
