Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.87
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95822
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7703800000000001
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85635
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.56
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.75
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97427
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98447
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96753
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,62.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,62.12
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,53.38
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.62
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98837
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9794
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9194
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.58
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,240.62
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,240.88
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,240.92
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,239.98
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,240.06
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,114.88
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,115.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,114.88
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,112.12
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,112.38
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,112.25
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,72.38
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,73.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,72.88
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.75
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13347
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35122
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36449
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-53.88
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91452
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99155
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.51659
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98938
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82437
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88544
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.31
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96201
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94043
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,54.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,54.38
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.25
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,55.62
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.75
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.62
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99133
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9902
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92795
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,240.2
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,240.23
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,240.16
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,239.69
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,239.81
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,129.38
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,129.75
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,129.5
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,139.25
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,139.5
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,139.38
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,68.38
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,68.62
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-70.75
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,22.81
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02199
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35918
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37478
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.87
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95438
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98825
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77646
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.56
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99332
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91501
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90463
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.19
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97885
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99252
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95538
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,72.62
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,73.5
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,73.12
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,85.12
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,85.12
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,85.12
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90497
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99051
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98477
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.59
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.61
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,239.73
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,239.8
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,238.94
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,239.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,139.25
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,140.25
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,139.75
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,178.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,178.25
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,178.12
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,82.88
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,83.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,82.88
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.63
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.31
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04308
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.52193
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38885
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.94
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94516
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99796
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6751699999999999
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,91.25
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,91.5
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.38
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99115
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95813
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93149
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
