Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.44
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97531
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98947
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98807
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,64.5
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,64.12
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,64.25
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,64.25
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.25
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92935
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99579
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96258
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.72
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.78
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,239.17
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,239.23
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.67
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,238.69
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,51.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,123.75
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,126.88
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,124.62
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,214.88
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,215.75
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,215.25
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,100.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,100.38
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,100.12
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.56
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1465
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.59496
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38729
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88223
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99753
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90341
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,72.25
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,72.5
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.38
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.88
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98981
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59567
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8852200000000001
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,14.31
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96747
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99408
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97266
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,90.38
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,90.75
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,90.5
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,71.88
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,71.88
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.88
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98239
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96756
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99521
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.12
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.3
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,240.33
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.66
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,240.66
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,239.8
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,158.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,158.5
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,158.25
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,172.88
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,173.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,172.88
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,128.38
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,128.5
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.5
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13689
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36168
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40468
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.12
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-49.56
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6157199999999999
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96921
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.59362
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99152
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88254
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94369
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.56
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96747
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99252
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97797
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,85.25
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,86.62
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,86.12
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,68.5
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,68.88
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,68.62
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97516
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95807
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99481
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.75
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.88
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,240.56
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,240.7
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,241.48
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,241.53
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,240.33
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,240.34
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,136.5
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,137.5
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,137.25
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,128.12
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,128.75
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,128.25
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,141.62
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,147.12
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,145.62
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.06
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19496
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43487
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38512
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.56
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95941
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97958
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73306
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.06
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99615
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94168
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97049
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.75
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,52.75
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.5
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.12
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.13
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98141
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99207
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91247
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,134.38
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,135.5
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,135.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,65.5
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,66.12
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.62
