Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.38
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96692
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87964
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98968
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,240.38
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,240.47
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,241.89
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,241.94
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,240.55
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,240.58
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,55.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,228.88
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,230.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,229.5
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,112.75
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,113.62
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,113.12
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,126.25
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,126.62
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,126.5
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.25
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.87
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1537
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22289
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37264
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96258
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96841
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92438
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.81
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97708
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6956100000000001
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9566
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,47.88
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.06
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97943
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9686
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,82.75
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,83.62
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,83.5
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,53.88
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,58.75
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95438
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96152
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98163
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,241.92
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,242.06
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.33
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,242.39
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,241.36
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,241.39
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,152.5
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,154.5
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,153.5
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,108.12
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,112.38
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,130.38
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,130.88
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,130.75
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.5
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06007000000000001
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4959
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37542
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.25
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.62
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94318
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98032
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80902
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,79.38
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.12
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.69
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96756
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92554
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94824
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,42.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,42.25
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.12
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.06
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97253
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98831
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98556
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,77.88
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,78.62
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,78.25
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,61.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,61.25
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,54.62
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.25
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.12
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98724
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99649
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98068
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,59.25
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,241.06
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.39
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,240.94
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,240.25
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,240.28
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,149.5
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,150.38
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,150.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,158.25
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,209.62
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,178.88
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,143.12
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,146.25
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,144.5
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.81
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03444
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3774
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38744
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97613
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99405
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91196
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.62
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.5
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99115
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8199700000000001
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96286
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,49.88
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,19.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94266
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98828
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96201
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,61.12
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,61.38
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.25
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98853
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92264
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98849
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.33
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.39
