Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,240.48
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,240.48
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,239.03
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,239.11
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,143.62
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,144.12
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,143.88
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,123.62
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,124.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,123.88
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,139.12
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,139.38
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,139.12
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.25
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13707
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34737
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38424
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85772
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99234
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96725
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.5
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96451
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9613
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7669
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.31
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96558
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97476
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95419
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,70.12
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,72.62
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,70.88
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8638899999999999
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96844
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9906
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.75
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.22
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.34
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,241.03
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,241.17
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,240.11
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,240.14
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,103.12
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,105.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,103.62
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,121.12
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,127.75
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,123.12
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,125.38
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,125.88
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,125.62
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,66.81
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.12
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07582
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38027
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3619
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96435
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99493
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8889100000000001
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9881
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8350200000000001
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7923600000000001
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.37
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97037
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9801
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96478
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,43.25
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.88
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97363
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98206
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99292
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.75
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Min),V,241.34
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.44
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.69
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Max),V,240.75
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Min),V,240.11
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Max),V,240.16
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Min),A,111.25
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Max),A,112.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,111.5
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Min),A,136.88
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Max),A,137.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,137.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Min),A,121.12
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Max),A,121.62
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,121.5
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 08:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,63.81
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.37
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12755
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29485
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37169
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96741
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98691
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86056
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98013
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98239
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94672
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.44
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97751
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98608
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9823
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,73.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,73.5
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,73.38
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,56.12
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.12
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90311
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90683
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99509
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,71.75
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,72.38
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.12
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Min),V,240.19
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Max),V,240.2
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Min),V,240.02
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Max),V,240.05
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.83
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,238.92
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,130.12
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,130.25
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,130.25
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,129.62
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,136.75
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,133.88
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,167.38
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,173.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,169.75
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.44
