Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.19
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15843
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29104
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38515
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92035
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99237
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97598
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98129
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95752
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85754
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,14.06
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96945
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98556
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99188
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,58.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,59.38
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.38
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.88
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,61.38
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,61.75
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97198
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98602
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98627
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.5
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,240.55
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.38
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,240.44
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,239.75
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,239.77
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,117.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,117.75
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,117.25
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,128.5
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,128.5
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,128.5
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,152.25
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,152.88
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,152.62
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.87
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.26925
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3969
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39181
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94794
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99112
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96027
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.31
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.37
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99066
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78393
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82437
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.75
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97436
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97845
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98166
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,90.38
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,91.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,90.75
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98389
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97589
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98935
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.97
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,240.36
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,240.38
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,239.23
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,239.27
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,163.62
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,164.88
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,164.5
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,112.88
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,113.75
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,113.25
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,126.88
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,127.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,126.88
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.5
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.22255
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40789
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41808
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98709
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99759
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97449
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.25
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98343
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97485
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84115
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.31
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97208
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96112
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.979
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,70.25
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,74.12
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,72.12
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,45.62
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,45.88
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.75
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99753
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97482
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98859
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,60.12
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,60.25
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.12
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.78
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,241.89
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,241.83
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,241.89
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,240.92
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,240.95
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,189.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,192.75
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,190.75
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,129.25
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,129.62
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,129.38
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,141.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,141.38
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,141.25
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.56
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15929
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34838
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38173
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
