Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96951
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99527
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98416
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.25
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94891
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55724
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84454
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.63
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97046
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99359
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98392
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,71.12
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,71.62
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,71.38
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,73.88
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,74.12
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,74.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.5
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.62
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99707
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96371
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9949
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,60.75
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,60.88
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.75
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.69
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.7
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.73
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,242.77
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.59
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.7
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,177.25
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,177.75
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,177.5
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,139.75
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,140.25
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,140.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,145.38
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,145.88
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,145.62
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.94
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-66.06
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08586
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43352
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36928
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98386
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97858
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95941
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96353
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87225
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93347
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.69
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97787
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97949
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99197
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,60.25
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,60.88
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.75
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,49.62
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,58.25
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,58.75
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9715
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92099
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99322
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.38
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.25
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.09
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.14
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.16
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.23
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,240.66
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,240.75
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,134.75
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,135.38
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,135.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,101.75
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,102.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,101.88
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,169.5
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,169.88
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,169.62
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.44
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,23.81
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.69
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0334
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21993
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37127
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8247700000000001
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98795
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97504
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.75
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98944
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66186
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83499
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.56
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9299
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98425
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99359
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,46.88
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,54.12
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,54.38
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.25
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91046
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96112
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9913
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.83
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.88
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.72
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,242.77
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.11
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.14
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,69.88
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,70.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,69.88
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,96.38
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,108.5
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,103.62
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,144.38
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,145.62
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,145.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-47.56
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13552
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38549
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40987
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94556
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98865
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96945
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
