Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.31
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97351
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95541
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67489
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99823
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99051
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94617
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,111.62
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,112.12
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,111.88
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,61.12
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,61.25
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92883
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98596
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99356
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.25
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.12
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.27
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Max),V,242.33
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.25
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.27
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Min),V,241.12
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Max),V,241.19
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Min),A,154.12
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Max),A,155.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,154.62
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Min),A,144.5
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Max),A,144.75
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,144.62
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Min),A,123.38
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Max),A,123.88
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,123.62
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 07:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,41.69
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.25
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1379
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34749
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37441
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8553700000000001
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99304
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95489
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.81
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.81
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99319
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62893
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74542
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99744
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98035
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98972
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,87.12
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,87.62
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,87.38
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.12
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.88
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,51.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.25
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.12
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98529
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98169
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98853
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.3
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.33
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Min),V,241.84
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Max),V,241.88
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Min),V,240.09
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Max),V,240.14
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Min),A,150.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Max),A,150.25
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,150.12
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Min),A,113.38
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Max),A,117.25
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,116.38
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Min),A,132.38
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Max),A,133.12
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,132.75
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 07:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.25
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16246
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34264
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39333
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.94
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77295
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98993
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90896
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.63
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99231
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7503
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90597
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.06
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97839
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97382
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97903
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,52.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.25
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98318
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96182
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99698
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,73.12
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,73.5
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.38
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Min),V,239.02
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Max),V,239.12
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Min),V,239.55
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Max),V,239.56
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Min),V,237.7
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Max),V,237.78
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Min),A,107.75
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Max),A,115.38
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,109.75
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Min),A,88.25
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Max),A,88.38
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,88.25
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Min),A,146.75
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Max),A,151.75
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,150.38
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 07:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.5
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.37
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07137
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30642
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37014
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93552
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98001
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97708
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.75
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.56
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98248
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76745
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82565
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.87
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
