Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9834
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96164
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,59.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,59.38
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.25
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.31
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84875
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96658
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99533
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.12
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.88
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.16
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Max),V,240.2
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Min),V,240.41
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Max),V,240.48
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Min),V,238.66
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Max),V,238.72
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Min),A,107.38
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Max),A,107.62
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,107.62
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Min),A,93.25
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Max),A,93.62
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,93.38
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Min),A,147.12
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Max),A,147.25
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,147.12
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 07:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.44
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02724
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36901
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36962
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96527
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9628
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96088
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97357
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96994
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91458
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98773
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97131
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99652
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,112.62
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,112.75
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,112.62
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99423
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97733
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99353
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.5
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Min),V,240.3
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Max),V,240.34
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Min),V,240.34
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Max),V,240.34
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Min),V,238.19
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.23
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,51.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Min),A,144.88
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Max),A,145.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,144.88
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Min),A,98.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Max),A,98.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,98.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Min),A,215.12
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Max),A,215.62
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,215.38
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 06:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-46.38
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.19
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06047
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27071
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39528
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92633
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97354
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98309
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.63
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96927
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93362
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74054
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.88
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95874
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98267
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.983
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,46.25
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.62
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,55.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98389
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99017
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9906
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.62
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.59
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,239.64
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,239.81
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,238.38
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,238.42
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,75.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,75.38
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,75.25
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,128.88
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,139.25
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,134.25
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,149.25
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,149.62
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,149.5
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.38
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.25
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06529
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17757
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37105
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99332
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9505
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98401
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,59.25
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,59.5
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.38
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.94
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.56
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95724
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8574799999999999
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68255
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9509
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97125
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98202
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.38
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.44
