Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94806
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97079
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86279
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.19
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.23
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Min),V,240.73
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Max),V,240.8
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.47
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.55
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Min),A,109.12
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Max),A,109.38
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,109.25
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Min),A,89.88
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Max),A,92.25
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Min),A,111.75
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Max),A,112.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,111.88
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 06:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-48.25
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.56
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.94
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14733
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27089
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3814
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96771
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97934
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90256
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.63
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96118
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97852
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75943
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97748
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98361
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98398
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,50.5
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97226
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9624
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96573
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.86
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.88
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.11
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Min),V,239.72
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Max),V,239.75
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Min),A,93.75
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Max),A,93.88
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,93.88
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Min),A,123.88
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Max),A,124.75
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,124.25
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Min),A,107.5
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Max),A,107.5
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 06:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-51.12
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.82
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.004529999999999999
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22997
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38308
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97082
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97107
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9176
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.63
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97888
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8923
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76791
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9386
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98801
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98605
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.5
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.88
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.62
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,62.25
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,62.38
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.25
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.13
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98755
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99356
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80438
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.62
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.75
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.75
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.56
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Max),V,241.66
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.41
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Max),V,241.48
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Min),V,240.44
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Max),V,240.45
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Min),A,99.25
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Max),A,103.75
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Min),A,143.88
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Max),A,144.12
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,144.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Min),A,108.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Max),A,108.12
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 06:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,37.81
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.81
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10723
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10207
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39693
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97211
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97324
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9418
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86325
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8898
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78399
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93942
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97028
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97903
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.5
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.12
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.31
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82614
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97485
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7177399999999999
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Min),V,238.78
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Max),V,238.94
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Min),V,239.27
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Max),V,239.27
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Min),V,237.83
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Max),V,237.84
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
