Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Min),A,72.62
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Max),A,73.38
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,72.88
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Min),A,98.5
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Max),A,98.62
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,98.5
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Min),A,92.75
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Max),A,93.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,92.88
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 06:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.88
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.69
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.63
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00978
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18492
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38003
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93133
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95795
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93979
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.31
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9592
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98569
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75726
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96808
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96094
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89636
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.62
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84399
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9711
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95196
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Min),V,238.94
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Max),V,239.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Min),V,239.31
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Max),V,239.34
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Min),V,238.62
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Max),V,238.67
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Min),A,74.12
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Max),A,74.38
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,74.25
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Min),A,95.5
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Max),A,95.62
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,95.5
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Min),A,79.88
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Max),A,80.12
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,80.12
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 05:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.81
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.44
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.37
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.053729999999999986
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27486
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38576
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9776
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98587
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95807
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.44
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.966
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8528100000000001
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73834
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.06
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97104
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96933
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97739
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.5
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.62
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8735
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9747
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96014
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Min),V,240.14
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Max),V,240.16
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.62
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Max),V,240.66
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Min),V,239.3
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Max),V,239.31
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Min),A,101.88
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Max),A,102.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,101.88
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Min),A,94.38
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Max),A,94.5
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,94.38
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Min),A,107.38
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Max),A,107.5
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,107.38
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 05:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.25
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.56
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.25
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12712
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17494
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40664
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95956
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96652
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95944
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.81
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96219
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92874
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70913
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.12
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98416
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97604
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90079
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,51.12
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,51.25
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.25
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94104
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97794
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96759
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Min),V,239.45
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Max),V,239.47
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Max),V,239.78
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Min),V,238.64
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Max),V,238.67
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Min),A,118.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Max),A,118.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,118.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Min),A,91.88
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Max),A,92.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,91.88
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Min),A,86.75
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Max),A,87.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,87.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 05:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.37
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.69
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
