Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08809
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34618000000000004
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40044
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8862
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98782
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93338
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.13
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95221
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92724
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74652
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.13
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97684
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97446
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97034
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,50.38
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98199
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91046
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96518
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Min),V,239.8
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Max),V,239.81
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Min),V,240.39
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Max),V,240.42
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Min),V,239.36
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Max),V,239.44
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Min),A,97.12
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Max),A,97.25
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,97.12
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Min),A,81.88
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Max),A,82.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,82.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Min),A,85.25
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Max),A,85.75
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 05:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-75.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,37.87
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08012999999999999
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2257
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39321
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91803
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99646
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94302
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.06
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91797
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8711200000000001
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7688
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94128
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97568
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94745
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.44
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.13
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8728899999999999
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8984700000000001
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80456
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Min),V,240.72
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Max),V,240.75
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Min),V,241.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Max),V,241.05
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Min),V,240.25
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Max),V,240.28
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Min),A,60.25
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Max),A,60.38
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,60.25
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Min),A,92.25
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Max),A,92.5
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,92.38
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Min),A,65.5
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Max),A,66.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.75
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 05:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-79.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.88
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.57
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.122
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1707
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37548
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88159
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98724
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.62
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8522
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78625
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6834399999999999
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95477
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97821
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9693
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8126800000000001
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97671
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93344
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.59
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.62
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.02
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Max),V,243.09
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Min),V,241.83
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Max),V,241.88
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Max),A,58.62
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Min),A,87.62
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Max),A,92.88
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Min),A,76.12
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Max),A,76.38
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,76.25
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 05:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.13
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15312
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12984
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38033
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90103
