Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9758
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93185
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.13
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96747
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97339
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74447
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96698
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98785
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92181
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.12
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83096
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94922
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9162
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Min),V,242.67
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Max),V,242.7
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Min),V,243.11
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Max),V,243.12
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Min),V,241.91
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Max),V,241.92
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Min),A,63.88
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Max),A,63.88
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,63.88
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Min),A,98.62
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Max),A,98.75
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,98.62
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Min),A,68.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Max),A,68.12
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 04:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,34.56
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09075
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26796
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40243
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9003
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96011
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90597
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.81
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99417
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99588
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7113
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97443
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98245
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93655
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.75
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.75
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88034
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91391
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96649
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.84
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.88
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Min),V,243.56
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Max),V,243.56
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Min),V,242.38
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Max),V,242.41
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Min),A,77.88
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Max),A,78.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Min),A,100.62
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Max),A,100.75
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,100.62
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Min),A,74.38
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Max),A,74.38
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,74.38
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 04:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-58.5
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.032760000000000004
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25597
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40298
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91296
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87182
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92444
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.75
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96738
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90283
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7724300000000001
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.56
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98242
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9751
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96487
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.88
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85605
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95093
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72427
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Min),V,239.2
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Max),V,239.25
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Min),V,240.25
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Max),V,240.27
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Min),V,238.69
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Max),V,238.7
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Min),A,78.38
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Max),A,78.5
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,78.38
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Min),A,76.25
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Max),A,76.38
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,76.38
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Min),A,70.62
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Max),A,70.75
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,70.75
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 04:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.62
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08302000000000001
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12523
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3969
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93408
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94507
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9462
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92718
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88602
