Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79391
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.94
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96207
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97964
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92914
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.69
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90326
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97314
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71536
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Min),V,238.97
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Max),V,238.98
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Min),V,239.98
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Max),V,240.02
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Min),V,238.41
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Max),V,238.41
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Min),A,70.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Max),A,70.12
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,70.12
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Min),A,85.5
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Max),A,85.5
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Min),A,65.5
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Max),A,65.5
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,65.5
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 04:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-135.63
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,24.44
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.07
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04222
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18935
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38421
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92627
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92993
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93268
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.43
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97498
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8949
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80066
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.81
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97571
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.978
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93887
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.44
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8821700000000001
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96133
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77517
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Min),V,238.89
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Max),V,238.91
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Min),V,239.88
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Max),V,239.89
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Min),V,238.47
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Max),V,238.48
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Min),A,66.62
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,66.75
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Min),A,75.88
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Max),A,76.25
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Min),A,66.88
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,66.88
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 04:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-108.94
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08156000000000001
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1754
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39681
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92193
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92322
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92172
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.69
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98236
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94897
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77658
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.25
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98459
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97739
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93893
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.56
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90655
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96201
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79419
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Min),V,239.97
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Max),V,239.98
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Min),V,240.94
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Max),V,241.02
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Min),V,239.56
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Max),V,239.58
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Min),A,79.12
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Max),A,79.5
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,79.38
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Min),A,79.38
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Max),A,85.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,83.88
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Max),A,66.75
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,66.62
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 04:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,113.31
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.81
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01292
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16399
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38415
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.19
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.75
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92953
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8366100000000001
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88785
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.87
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9791
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90707
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7843600000000001
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.31
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98553
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98196
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90976
