Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,40.62
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.75
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.38
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.06
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86075
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97549
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78018
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Min),V,240.64
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Max),V,240.66
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Min),V,241.62
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Max),V,241.66
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.19
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.22
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Min),A,80.12
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Max),A,80.38
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,80.12
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Min),A,86.38
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Max),A,86.62
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,86.5
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Min),A,65.12
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Max),A,65.12
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,65.12
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 03:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.68
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16027
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25002
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39416
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94501
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93967
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9252
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.31
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.31
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9498
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82116
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7792899999999999
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96619
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98166
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95914
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.75
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.5
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8541200000000001
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93756
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84262
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Min),V,240.88
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Max),V,240.94
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Min),V,241.61
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Max),V,241.66
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.02
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Max),A,63.88
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,63.88
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Min),A,76.25
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Max),A,76.38
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,76.25
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Min),A,72.75
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Max),A,73.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,72.88
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 03:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.25246
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19081
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40285
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9299
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90457
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93448
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97436
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89465
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91724
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9754
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97751
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93378
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.13
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.25
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8788100000000001
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82745
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7663800000000001
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Min),V,240.95
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Max),V,240.98
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.19
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Max),V,242.2
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.31
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.45
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Min),A,67.88
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Max),A,68.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Min),A,65.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Max),A,65.25
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Min),A,72.62
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Max),A,78.38
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,74.12
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 03:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-70.25
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.06
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.44
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02715
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20616
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41598
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90842
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94882
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94586
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.31
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9538
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90143
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74258
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98709
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98602
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97012
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.69
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80865
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92129
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78991
776897,Blakedown - Blakedown,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
