Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 02:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Min),A,68.5
776897,Blakedown - Blakedown,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Max),A,68.62
776897,Blakedown - Blakedown,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,68.62
776897,Blakedown - Blakedown,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Min),A,64.62
776897,Blakedown - Blakedown,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Max),A,64.75
776897,Blakedown - Blakedown,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,64.62
776897,Blakedown - Blakedown,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Min),A,104.0
776897,Blakedown - Blakedown,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Max),A,104.12
776897,Blakedown - Blakedown,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
776897,Blakedown - Blakedown,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 02:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.56
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-67.44
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11537
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11455
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32003000000000004
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.75
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90085
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93991
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98871
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.38
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.81
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94662
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89551
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79074
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.37
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97034
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98499
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93924
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.81
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8821100000000001
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9559
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70587
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Min),V,241.58
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Max),V,241.59
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Min),V,242.42
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Max),V,242.45
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.8
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Max),V,240.83
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Min),A,64.5
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Max),A,64.62
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,64.62
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Min),A,81.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Max),A,81.25
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,81.12
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Min),A,96.12
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Max),A,96.62
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,96.5
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 02:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.81
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1754
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0779
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41454
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.38
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93793
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9028
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94928
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98358
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91232
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95697
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.25
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96619
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98013
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92654
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.81
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86874
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91202
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64813
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Min),V,241.2
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Max),V,241.25
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Min),V,242.23
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.28
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Min),V,240.67
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Max),V,240.7
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Min),A,77.62
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Max),A,78.38
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Min),A,67.88
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Max),A,68.12
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Min),A,88.25
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Max),A,88.5
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,88.38
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 02:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.81
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.06
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.69
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16741
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11836
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45815
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90903
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8894
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98654
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,52.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.81
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98132
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8640700000000001
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7459100000000001
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96924
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97452
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96243
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.75
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.13
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97498
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8920299999999999
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79184
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Min),V,241.38
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Max),V,241.39
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Min),V,242.48
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Max),V,242.5
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Min),V,240.52
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Max),V,240.53
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Min),A,86.62
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Max),A,87.25
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,87.12
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Min),A,67.62
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Max),A,67.75
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,67.75
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Min),A,103.62
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Max),A,103.75
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,103.75
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 02:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,32.75
776897,Blakedown - Blakedown,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.62
776897,Blakedown - Blakedown,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-66.5
776897,Blakedown - Blakedown,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00511
776897,Blakedown - Blakedown,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11556
776897,Blakedown - Blakedown,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41863
776897,Blakedown - Blakedown,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
