Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.25
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98114
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8255299999999999
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7430399999999999
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.31
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98273
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98257
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97125
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,52.88
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,53.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.88
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93298
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91015
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8931899999999999
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Min),V,240.86
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Max),V,240.88
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Min),V,242.2
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Max),V,242.23
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Min),V,240.34
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Max),V,240.34
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Min),A,92.88
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Max),A,92.88
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,92.88
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Min),A,68.25
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Max),A,68.25
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,68.25
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Min),A,108.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Max),A,108.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 01:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.56
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.19
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.122
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11632
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36761
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90521
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90762
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9404
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.31
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96231
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8455799999999999
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76422
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.31
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9747
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97668
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97372
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.25
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.13
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9595
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7817
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78164
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Min),V,241.52
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Max),V,241.53
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Min),V,242.48
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Max),V,242.5
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Min),V,240.72
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Max),V,240.72
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Min),A,70.25
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Max),A,70.5
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,70.38
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Min),A,66.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Max),A,66.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Min),A,76.75
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Max),A,76.88
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,76.75
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 01:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,117.75
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.13
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.25
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09767
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15477
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41161
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.56
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.38
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82565
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8997200000000001
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95148
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.75
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97867
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8566
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77557
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98621
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9826
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95755
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.69
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.19
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.25
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8506799999999999
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8194600000000001
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8175600000000001
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Min),V,240.45
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Max),V,240.5
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Min),V,241.56
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Max),V,241.62
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Min),V,239.64
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Max),V,239.72
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Min),A,73.25
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Max),A,73.25
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,73.25
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Min),A,69.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Max),A,69.5
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,69.25
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Min),A,68.5
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Max),A,68.5
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 01:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,37.44
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.5
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.24508
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14473
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36547
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84109
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8934
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93375
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.13
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.37
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97452
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93854
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71716
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
