Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98529
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98004
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9364
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.5
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.06
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75888
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88849
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77905
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Min),V,240.62
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Max),V,240.66
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Min),V,241.56
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Max),V,241.59
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Min),V,239.89
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Max),V,239.91
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Min),A,72.62
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Max),A,72.62
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,72.62
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Min),A,72.5
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Max),A,72.62
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,72.62
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Min),A,65.5
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Max),A,65.88
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,65.62
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 01:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-71.06
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10323
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26647
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37203
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.56
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8088
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88571
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91717
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.56
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98227
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88476
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73443
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98627
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97967
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91354
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8705700000000001
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91522
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7698
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Min),V,241.39
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Max),V,241.39
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Min),V,242.14
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Max),V,242.2
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Min),V,240.7
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Max),V,240.72
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Min),A,72.62
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Max),A,72.62
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,72.62
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Min),A,71.5
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Max),A,71.5
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Min),A,65.75
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Max),A,65.75
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,65.75
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 01:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-78.5
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.57
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07506
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08785
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36956
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8587
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93393
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95621
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.25
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.63
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95645
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82525
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7663800000000001
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98114
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97958
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92822
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.37
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.37
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80996
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9621
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75839
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Min),V,241.06
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Max),V,241.06
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Min),V,241.8
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Max),V,241.8
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Min),V,240.16
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Max),V,240.2
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Min),A,69.88
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Max),A,70.25
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Min),A,78.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Max),A,78.12
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,78.12
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Min),A,67.5
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Max),A,67.62
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,67.62
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 00:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-68.06
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.31
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.053570000000000007
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14726
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4175
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8476799999999999
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92493
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9559
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.5
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98059
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86841
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79257
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98566
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97967
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9075
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.5
