Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.88
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.75
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.5
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9744
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88925
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73983
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Min),V,240.2
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Max),V,240.23
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Min),V,241.31
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Max),V,241.36
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Min),V,239.52
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Max),V,239.55
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Min),A,84.62
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Max),A,84.88
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,84.75
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Min),A,71.38
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Max),A,71.5
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Min),A,67.12
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Max),A,67.12
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,67.12
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 00:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.94
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07877999999999999
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05956
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39791
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8486
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93414
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93259
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.44
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96185
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8864700000000001
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77252
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97537
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98145
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94311
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.37
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8992600000000001
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97159
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79422
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Min),V,240.95
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Max),V,241.02
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Min),V,241.77
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Max),V,241.78
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Min),V,239.98
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Min),A,65.5
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Max),A,65.88
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,65.75
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Min),A,85.12
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Max),A,85.38
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,85.25
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Min),A,69.5
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Max),A,69.62
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 00:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,55.63
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.94
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0739
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14742
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39449
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94095
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94519
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9577
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.44
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98169
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8722799999999999
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7489899999999999
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.81
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98483
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98169
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98065
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.5
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.44
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82565
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92044
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81317
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Min),V,240.97
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Max),V,241.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Min),V,241.61
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Max),V,241.64
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Min),V,240.02
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Max),V,240.02
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Min),A,79.88
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Max),A,79.88
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,79.88
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Min),A,76.38
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Max),A,76.88
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,76.62
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Min),A,93.5
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Max),A,93.5
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,93.5
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 00:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.38
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.5
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0302
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16854
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42065
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8411799999999999
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94113
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95898
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.06
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98135
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84964
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76263
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.31
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97824
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98734
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98187
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.5
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.75
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.69
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.06
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7791399999999999
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90582
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7710199999999999
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
