Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8698100000000001
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95315
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96091
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.44
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.44
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97739
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9631
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7575
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.56
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.12
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99277
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98306
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97156
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,77.75
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,77.75
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,77.75
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91568
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98724
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93985
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.14
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.17
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.39
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.41
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.36
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.41
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,120.12
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,120.12
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,120.12
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,94.12
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,94.25
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,94.25
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,94.38
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,94.5
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,94.38
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,145.31
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.62
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.75
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03349
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07078999999999999
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4136
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90362
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94568
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98322
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.19
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97775
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95612
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74151
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.19
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99191
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99066
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96826
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,90.12
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,90.25
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,90.12
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,51.25
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.5
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.38
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.06
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93771
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97308
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8324600000000001
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.05
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Max),V,242.05
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.03
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.06
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.34
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.36
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Min),A,136.75
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Max),A,136.88
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,136.88
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Min),A,106.62
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Max),A,106.88
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,106.75
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Min),A,88.25
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Max),A,88.62
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,88.5
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 22:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-90.62
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.81
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03404
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17214000000000002
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39217
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90808
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91849
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.19
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98322
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94592
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7417600000000001
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.5
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99344
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99185
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99115
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,94.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,94.25
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,94.12
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.25
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.62
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,52.25
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.37
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96918
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96756
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75689
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.16
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.19
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.16
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.17
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.5
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.53
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Min),A,139.38
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Max),A,139.88
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,139.5
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Min),A,108.62
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Max),A,108.75
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,108.75
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Min),A,108.38
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Max),A,108.38
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,108.38
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 22:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-49.38
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.06
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.69
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14418
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22582
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41338
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89792
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98425
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97412
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
