Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.87
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97992
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94519
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7527699999999999
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.62
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99213
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98593
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97675
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,83.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,83.12
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,83.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.62
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.43
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95941
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99664
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79794
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,65.12
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.88
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.88
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Max),V,241.94
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.42
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.42
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.02
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.08
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Min),A,128.5
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Max),A,128.75
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,128.5
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Min),A,141.12
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Max),A,141.38
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,141.25
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Min),A,91.5
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Max),A,95.12
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 22:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.25
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.56
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01277
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2986
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40517
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9454
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98907
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.69
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98251
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93967
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7861
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.88
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9903
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98346
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95959
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,103.25
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,103.38
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,103.38
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.62
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.62
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.06
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.966
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95489
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79947
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.28
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Max),V,242.3
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Min),V,243.23
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Max),V,243.25
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.81
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Min),A,159.25
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Max),A,159.25
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,159.25
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Min),A,104.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Max),A,104.12
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,104.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Min),A,91.62
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Max),A,91.75
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,91.75
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 22:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-74.31
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.69
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.94
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00047
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30413
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39428
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8753
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98349
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97363
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.75
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96216
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95038
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7572300000000001
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99109
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98236
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97971
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,74.12
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,74.12
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,74.12
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.25
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.38
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.25
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.5
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9386
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95856
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81692
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.25
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Max),V,242.25
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.06
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.06
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Min),V,241.47
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Max),V,241.48
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Min),A,120.5
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Max),A,120.62
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,120.5
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Min),A,111.5
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Max),A,111.62
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Min),A,98.38
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Max),A,98.62
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,98.5
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 22:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,40.5
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.62
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.19
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0818
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14907
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41598
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91141
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96347
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98029
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.31
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.25
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97504
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91226
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78851
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
