Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.06
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.88
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99222
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98898
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97321
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,75.5
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,75.75
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,75.62
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,59.12
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,59.25
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.12
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93722
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95828
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96078
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Min),V,241.91
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Max),V,241.98
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Min),V,242.59
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Max),V,242.59
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Min),V,240.88
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Max),V,240.91
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Min),A,128.62
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Max),A,133.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,130.88
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Min),A,114.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Max),A,114.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,114.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Min),A,122.12
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Max),A,122.5
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,122.38
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 22:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.114
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19915
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43795
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.38
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8472299999999999
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98145
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97317
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.06
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97949
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94464
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8355100000000001
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99448
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98932
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96756
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,86.5
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,93.75
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,88.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,64.88
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,65.75
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.25
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.06
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95206
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97769
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81479
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Min),V,240.86
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Max),V,240.89
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Min),V,241.19
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Max),V,241.22
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Min),V,239.88
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Max),V,239.95
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Min),A,136.12
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Max),A,143.5
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,137.62
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Min),A,140.25
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Max),A,140.5
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,140.38
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Min),A,100.25
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Max),A,100.38
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,100.38
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 21:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,170.62
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.12
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03545
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40237
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39617
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87179
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99481
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98202
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.63
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98682
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94363
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83636
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99335
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98242
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9707
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,78.62
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,78.88
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,78.75
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,52.88
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,53.25
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.12
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.56
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93228
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97479
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79876
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Min),V,240.73
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Max),V,240.77
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.25
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Max),V,241.28
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Min),V,239.95
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Max),V,239.97
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Min),A,137.62
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Max),A,138.25
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,137.88
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Min),A,135.62
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Max),A,135.88
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,135.75
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Min),A,106.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Max),A,106.12
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 21:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.31
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14229
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18578
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39577
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8847299999999999
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97964
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97198
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.56
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99417
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94983
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87387
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.12
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.31
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99448
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98788
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98703
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,94.25
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,94.75
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,94.5
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,60.75
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,61.12
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,55.12
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
