Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95947
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97549
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94568
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Min),V,240.91
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Max),V,240.92
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Min),V,241.81
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Min),V,240.08
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Max),V,240.12
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Min),A,158.38
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Max),A,158.5
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,158.5
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Min),A,124.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Max),A,124.38
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,124.25
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Min),A,127.62
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Max),A,132.12
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,130.38
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 21:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.19
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.06
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.006490000000000001
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30187
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40414
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91418
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96918
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97678
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98129
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94391
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82455
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99557
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98703
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97455
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,109.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,109.62
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,109.25
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,53.38
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,53.75
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.75
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.88
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97488
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9718
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9172
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Min),V,239.41
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Max),V,239.45
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Min),V,240.42
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Max),V,240.45
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Min),V,238.67
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Max),V,238.7
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Min),A,171.62
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Max),A,171.75
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,171.75
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Min),A,116.25
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Max),A,116.25
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,116.25
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Min),A,111.88
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Max),A,112.12
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 21:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.37
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.31
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19438
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28835
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42254
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8789299999999999
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97061
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9855
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.37
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98059
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98267
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79809
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.75
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99368
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98676
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98007
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,118.25
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,118.5
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,118.38
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,56.62
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.75
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.62
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.38
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.12
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9678
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96738
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89139
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Min),V,239.12
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Max),V,239.14
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Min),V,239.95
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Max),V,240.02
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Min),V,238.16
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Max),V,238.16
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Min),A,180.38
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Max),A,180.62
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,180.5
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Min),A,130.88
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Max),A,131.5
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,131.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Min),A,127.62
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Max),A,128.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,127.75
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 21:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.44
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17534
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32696
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41158
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94812
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96728
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.75
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99741
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97284
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81439
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.38
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.38
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.88
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99387
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98215
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97458
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,102.38
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,102.62
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,102.5
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.88
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.25
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,45.75
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,46.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.75
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.06
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95727
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96814
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87326
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Min),V,239.31
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Max),V,239.41
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
