Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Min),V,239.98
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Max),V,240.06
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Min),V,238.48
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Max),V,238.52
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,49.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Min),A,203.62
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Max),A,203.88
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,203.75
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Min),A,121.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Max),A,121.12
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,121.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Min),A,122.38
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Max),A,122.75
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,122.62
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 21:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-60.87
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.5
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.94
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04833
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32955
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38967
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8634299999999999
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98428
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97104
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97946
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99216
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83139
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.25
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99222
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98761
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96899
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,109.62
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,109.75
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,109.62
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,63.25
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,63.62
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.38
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.88
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93292
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98126
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8827200000000001
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.25
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Max),V,242.34
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Min),V,242.7
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Max),V,242.91
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.66
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.72
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Min),A,158.5
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Max),A,159.38
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,159.12
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Min),A,151.38
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Max),A,152.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,151.62
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Min),A,118.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Max),A,118.12
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,118.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 20:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,41.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.31
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13664
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30913
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40743
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90298
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96542
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98376
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.43
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97736
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98947
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97375
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,59.75
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,59.88
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.88
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99667
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98614
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97809
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,115.5
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,115.62
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,115.62
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,60.38
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,65.38
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,50.12
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.12
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92874
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98383
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96616
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.62
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,241.92
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,241.92
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.16
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,242.22
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.23
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.27
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,172.88
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,173.12
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,173.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,149.38
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,153.5
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,151.12
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,175.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,175.12
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,175.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,179.81
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.37
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12752
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34377
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38198
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9173
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97125
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95242
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.44
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97556
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98874
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99207
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,95.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,95.25
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.12
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.56
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99609
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98972
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98096
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,123.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,123.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,123.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,69.62
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,69.88
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.88
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,54.62
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,54.75
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.75
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92706
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99338
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95633
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,73.62
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,73.62
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.62
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,240.91
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,240.92
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,241.5
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,241.61
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,239.86
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,239.91
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,181.38
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,181.75
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,181.5
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,181.12
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,181.25
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,181.12
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,197.12
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,197.88
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,197.38
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,162.56
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
