Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.37
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07783999999999999
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31673
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36941
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.56
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9111
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97815
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98511
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9534
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9913
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,95.62
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,95.75
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.62
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99539
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99234
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98029
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,109.38
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,109.75
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,109.62
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,81.5
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,81.75
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,81.62
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,55.25
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,55.38
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.38
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.62
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97528
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98944
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86398
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,64.75
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.75
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,239.95
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,239.97
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,240.38
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,240.41
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,239.05
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,239.12
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,171.88
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,172.25
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,172.12
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,184.38
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,184.5
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,184.5
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,198.5
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,198.62
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,198.5
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-179.31
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.69
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02788
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22115
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37899
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96735
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98288
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95627
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.5
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97528
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97934
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99145
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,95.25
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,95.75
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.62
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.31
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.62
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99506
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98355
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98288
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,97.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,97.12
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,97.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,54.5
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,55.12
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.88
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96115
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99332
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96555
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,73.62
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,73.88
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.75
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,240.3
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,240.48
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,240.27
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,240.44
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,238.64
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,238.84
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,174.75
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,175.25
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,175.12
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,167.62
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,168.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,167.88
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,196.25
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,196.62
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,196.5
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,38.69
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.32
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.44
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10237
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3091
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40664
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91312
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98593
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97504
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.56
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97821
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92795
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99237
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,94.88
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,95.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,94.88
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99719
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99139
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99161
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,139.12
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,139.38
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,139.25
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,74.5
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,74.75
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,74.75
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,61.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.5
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.38
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99335
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99417
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88592
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,49.75
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.88
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,73.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,73.25
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.12
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,239.12
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,239.19
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,239.55
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,239.56
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,237.47
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,237.5
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,54.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,225.62
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,225.88
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,225.75
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,180.12
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,180.38
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,180.25
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,205.38
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,205.88
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,205.62
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,134.81
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.69
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02754
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23644
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36602
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
