Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.909
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97519
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95673
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95499
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98202
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99228
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,95.62
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,95.62
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,95.62
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99506
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98849
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98727
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,93.38
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,96.25
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,94.88
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,60.75
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,60.75
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.75
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,55.25
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.38
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96344
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9892
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87198
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.12
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.25
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.25
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,240.52
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,240.53
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,240.41
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,240.42
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,238.77
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,238.81
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,152.75
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,156.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,154.38
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,163.88
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,164.25
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,164.12
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,186.62
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,186.62
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,186.62
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.62
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.06
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.07
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01186
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27926
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36828
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89969
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93329
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96765
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97659
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9512
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99384
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,106.5
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,106.75
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,106.62
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.69
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99643
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98907
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99081
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,121.75
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,122.12
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,122.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,64.62
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,64.75
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.75
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,67.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,67.12
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,67.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92178
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98526
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96371
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,239.83
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,239.84
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,240.41
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,240.42
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.55
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,238.59
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,53.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,170.62
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,171.12
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,171.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,133.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,133.25
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,133.12
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,222.88
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,223.12
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,223.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.56
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.94
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02654
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20626
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38787
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9241
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97284
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96429
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97528
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94247
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99445
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,106.88
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,107.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,106.88
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9957
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98453
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98318
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,136.88
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,137.12
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,137.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,56.62
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,56.88
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.88
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,45.38
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.75
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96268
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99249
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96844
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,240.17
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,240.66
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,240.67
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,238.81
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,238.86
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,188.38
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,188.75
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,188.62
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,145.62
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,146.12
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,145.75
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,200.62
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,201.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,200.88
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,66.12
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.19
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04753
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23848000000000005
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36779
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94467
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92523
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95218
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
