Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9751
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96759
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99298
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,101.88
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,102.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,101.88
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.56
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99545
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99265
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99606
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,114.62
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,115.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,114.88
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,74.75
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,75.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,74.88
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,90.38
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,90.38
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,90.38
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.06
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99319
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98679
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8720100000000001
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,51.25
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.38
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.88
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.88
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,239.78
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,240.28
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,240.31
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,238.17
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,238.2
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,54.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,201.88
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,204.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,203.12
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,162.5
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,162.75
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,162.62
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,228.62
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,229.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,228.88
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,34.63
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.56
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.5
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16234
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23461
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38338
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94443
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96335
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96088
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99393
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93161
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98486
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,90.12
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,90.25
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.12
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.31
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99435
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98233
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98419
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,112.38
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,113.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,112.75
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,50.12
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.12
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,53.5
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.88
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.62
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97833
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99115
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96912
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,239.44
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,239.47
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,240.14
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,240.17
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,238.19
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,238.23
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,189.88
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,191.38
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,190.88
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,123.62
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,124.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,123.88
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,196.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,196.25
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,196.25
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.75
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,25.5
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.87
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07887000000000001
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1729
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4204600000000001
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94192
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96783
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98642
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.56
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.06
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.12
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9816
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94943
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66671
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,48.88
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,49.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.88
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99515
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99133
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98929
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,113.5
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,114.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,113.62
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,69.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,69.5
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.25
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,54.12
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.38
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98419
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99417
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96048
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,75.62
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,79.25
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.88
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,239.48
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,239.55
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,240.08
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,240.11
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,238.97
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,239.02
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,188.12
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,188.5
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,188.25
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,174.25
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,177.38
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,175.12
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,157.88
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,158.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,157.88
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.81
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18529
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3171
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40053
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94574
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97235
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96173
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.19
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99277
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98331
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83554
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.38
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
