Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99652
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98895
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98492
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,126.62
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,126.75
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,126.62
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,61.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,61.12
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.25
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,44.5
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97894
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99481
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98178
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.62
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.62
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,239.17
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,239.34
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,240.25
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,240.45
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,238.91
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,239.14
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,200.25
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,200.62
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,200.38
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,161.38
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,161.62
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,161.5
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,125.88
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,126.38
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,126.12
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.5
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.06
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07836
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35476
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40591
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96179
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98712
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94174
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99289
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96146
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83496
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.38
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9975
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98611
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98743
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,138.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,138.5
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,138.25
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,64.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,64.12
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.75
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.88
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9913
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99088
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98621
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.38
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,237.84
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,237.92
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,239.2
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,239.23
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,237.58
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,237.62
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,55.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,229.62
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,234.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,231.88
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,164.5
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,164.62
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,164.62
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,133.88
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,134.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-67.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.75
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16066
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22457
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38753
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95737
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97571
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97229
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.06
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97192
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94522
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82144
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.996
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98978
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98682
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,117.75
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,118.25
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,118.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,71.62
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,71.88
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,71.75
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,59.12
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,59.38
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.25
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97409
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98404
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98691
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,237.92
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,237.97
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,239.2
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,239.23
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,237.11
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,237.14
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,185.25
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,185.75
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,185.38
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,139.38
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,139.5
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,139.38
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,153.62
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,154.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,153.88
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.87
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16139
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23937
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39626
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97092
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96796
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95804
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.56
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98083
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7860699999999999
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.19
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99759
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99307
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99344
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,141.62
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,141.62
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,141.62
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,80.5
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,80.62
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,80.62
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,67.12
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,67.12
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.12
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
