Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97876
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99194
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96756
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.25
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.25
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,238.14
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,238.16
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,238.77
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,238.81
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,237.22
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,237.22
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,49.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,204.88
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,204.88
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,204.88
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,168.88
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,169.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,168.88
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,139.5
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,139.5
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,139.5
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.5
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15462
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38463
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39968
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8621200000000001
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99667
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96094
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95077
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9512
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80789
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99792
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97516
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99655
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,140.62
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,140.88
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,140.75
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,41.25
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,87.75
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,87.88
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,87.88
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94629
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98505
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.5
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,238.5
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,238.5
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,238.8
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,238.84
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,237.11
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,237.16
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,179.38
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,179.5
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,179.38
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,141.75
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,142.75
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,142.25
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,173.12
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,173.25
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,173.12
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.06
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16829000000000002
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23217
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40688
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92956
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98337
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96988
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97549
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98917
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80273
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.31
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99744
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98416
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.996
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,147.75
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,147.88
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,147.75
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,72.12
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,72.38
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,72.12
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,92.5
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,92.75
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,92.62
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98346
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93518
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.75
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,238.31
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,238.36
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,238.89
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,238.94
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,237.28
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,237.33
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,49.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,203.88
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,204.5
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,204.25
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,188.62
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,189.88
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,189.62
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,160.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,160.12
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,160.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13954
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32232
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40764
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90991
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97812
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96786
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98706
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90243
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92605
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.32
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99661
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99216
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9975
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,144.62
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,147.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,146.38
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,66.12
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,66.25
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.25
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,103.25
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,103.38
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,103.38
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98315
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99353
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90497
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,72.25
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.38
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.38
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,237.81
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,237.86
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,238.59
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,238.67
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,236.88
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,236.91
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
