Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,51.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,214.25
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,216.75
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,216.12
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,174.75
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,174.75
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,174.75
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,181.12
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,181.12
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,181.12
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-47.75
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.87
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01332
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17754
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38109
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92694
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97174
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93567
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99152
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98499
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93445
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.5
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99387
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99536
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99677
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,147.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,147.5
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,147.25
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,83.38
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,83.5
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,83.5
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,92.5
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,93.25
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,92.88
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98947
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99234
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96475
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,237.55
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,237.59
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,238.17
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,238.19
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,236.45
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,236.48
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,52.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,220.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,220.12
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,220.12
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,175.25
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,175.38
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,175.25
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,180.25
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,181.12
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,180.75
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.56
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.19
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1183
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36645
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39406
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9668
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98175
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97494
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99792
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92526
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92688
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.37
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99054
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99554
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98978
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,141.62
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,141.88
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,141.75
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,89.5
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,89.75
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,89.62
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,50.62
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.25
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99472
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97324
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97464
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.75
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,238.02
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,238.05
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,239.48
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,239.5
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,237.25
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,237.36
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,61.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,256.25
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,256.5
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,256.38
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,147.25
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,147.5
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,147.38
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,138.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,146.38
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,139.75
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.88
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.19
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.44
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01445
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18968
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41256
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87741
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96735
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97516
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99802
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93191
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90304
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.44
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96295
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99469
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99603
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,62.12
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,62.75
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.38
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,80.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,80.75
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,80.25
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,76.25
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,76.38
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,76.25
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98111
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99265
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94549
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,239.3
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,239.33
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,239.84
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,239.86
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.05
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,238.11
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,147.25
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,147.62
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,147.38
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,150.12
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,150.25
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,150.25
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,157.75
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,158.75
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,158.25
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,46.94
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
