Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1718
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3098
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39001
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96963
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98761
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96371
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99808
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93555
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97226
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,54.25
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.75
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.69
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97549
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98654
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9917
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,89.88
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,90.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,89.88
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,59.75
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,59.88
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.75
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,65.62
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,66.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.88
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.69
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97699
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9856
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6336
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,239.3
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,239.31
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,239.61
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,239.64
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,237.92
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.03
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,189.62
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,189.62
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,189.62
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,123.75
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,124.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,123.88
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,140.25
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,143.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,142.38
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.69
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18132
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2639
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39907
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8765200000000001
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98947
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97702
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99631
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94427
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94223
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.25
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98383
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98221
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99036
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,108.12
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,108.25
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,108.12
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,44.5
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.75
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,71.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,71.25
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,71.12
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.81
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98904
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.983
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.61736
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,237.91
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,237.92
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,238.7
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,238.75
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,237.5
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,237.52
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,197.5
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,197.62
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,197.62
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,105.38
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,105.75
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,105.62
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,145.75
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,146.38
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,146.12
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.12
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.25139
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39294
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3818
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99298
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,55.75
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.75
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.75
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,66.62
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,66.62
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.62
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99808
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97827
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91516
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,53.25
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.25
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.25
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.5
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.38
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98029
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96527
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99023
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,104.12
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,104.25
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,104.12
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,52.25
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.31
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98547
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98386
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7106899999999999
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Min),V,239.41
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Max),V,239.42
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Min),V,240.59
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Max),V,240.61
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Min),V,239.27
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Max),V,239.3
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,56.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Min),A,235.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Max),A,235.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,235.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Min),A,152.5
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Max),A,153.62
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,153.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,118.38
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,118.62
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.13
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.5
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.25148000000000004
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23308
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42541
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90106
