Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98428
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98413
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99625
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9642
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94546
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,52.38
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.25
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.63
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.81
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97733
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98428
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99387
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,97.75
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,98.12
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,98.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,52.75
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,53.38
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,57.75
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99307
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97983
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95892
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,240.22
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,240.95
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,241.02
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.45
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.52
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,197.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,197.25
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,197.12
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,111.62
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,123.88
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,120.88
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,152.62
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,156.12
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,154.5
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.5
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13799
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29967
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37789
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98334
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9856
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97174
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99738
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96915
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91369
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,44.12
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.38
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.25
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,14.69
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96136
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98874
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99112
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,73.12
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,80.5
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,77.5
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,53.62
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.25
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,50.5
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.75
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97662
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.995
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98087
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.75
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,239.64
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,239.67
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,239.88
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,239.95
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,238.95
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,238.97
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,170.25
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,177.62
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,174.62
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,143.88
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,146.38
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,145.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,138.62
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,140.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,139.25
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.94
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.22493
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31209000000000003
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38613
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98212
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99164
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98199
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.44
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99792
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93518
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93918
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,56.5
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,56.5
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,44.75
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.75
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.63
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97415
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99332
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98273
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,104.12
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,104.75
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,104.38
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,67.75
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,67.75
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,67.75
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98206
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99103
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97357
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,239.5
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,239.59
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,240.36
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.41
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.45
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.45
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,52.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,217.5
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,218.5
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,218.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,146.25
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,146.38
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,146.38
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,138.38
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,138.62
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,138.5
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,34.5
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.44
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.63
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.22463
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18532
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39501
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93976
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97421
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97687
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99716
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91965
