Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9053
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,57.5
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.88
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.62
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.25
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97946
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97711
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95535
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,86.75
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,87.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,87.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.38
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97259
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99026
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99069
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,240.22
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,240.28
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,240.97
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,241.02
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.94
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,177.75
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,179.38
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,178.5
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,100.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,100.12
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,100.12
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,116.62
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,117.38
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,117.12
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.44
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,28.88
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.5
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.28331
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35415
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40737
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.5
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5885600000000001
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98676
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93646
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.06
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99734
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93124
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94238
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,57.25
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,57.5
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.38
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.63
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98456
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97302
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97769
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,89.5
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,89.75
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,89.62
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98093
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99042
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96808
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.36
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.39
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.72
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,241.75
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,240.92
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,240.98
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,171.25
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,171.5
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,171.38
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,109.12
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,109.62
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,109.12
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,118.25
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,114.62
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.94
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.2083
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34957
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39757
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8423700000000001
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98038
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95984
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99844
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85003
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94678
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.12
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.25
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.25
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.75
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.81
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98886
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98593
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99506
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,119.12
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,119.25
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,119.12
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.75
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.75
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,76.38
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,76.62
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,76.5
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97333
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98953
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94794
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,239.78
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,240.06
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,240.08
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,238.78
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,238.81
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Min),A,199.12
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Max),A,199.62
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,199.38
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Min),A,111.75
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Max),A,111.88
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,111.88
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Min),A,148.25
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Max),A,148.62
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,148.5
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 15:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.12
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.87
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18929
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43679
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40301
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8202799999999999
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98825
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98425
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99829
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8848600000000001
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92941
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,54.38
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,54.75
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.5
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98471
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97946
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98871
