Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,93.25
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,94.5
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,93.75
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,47.25
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.25
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97925
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92538
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98325
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Max),V,239.81
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.56
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.14
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.16
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Min),A,178.12
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Max),A,179.75
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,179.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Min),A,100.75
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Max),A,100.88
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,100.75
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Min),A,146.75
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Max),A,147.25
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,147.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 15:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.75
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,34.44
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.5
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16258
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40862
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37533
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.12
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88531
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98926
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.65084
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-102.75
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99615
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.13594
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93808
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.19
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95709
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97247
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96121
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,76.5
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,77.62
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,77.25
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91241
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97464
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94488
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,240.56
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,241.02
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.72
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.75
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,137.25
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,138.25
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,137.88
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,77.25
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,86.38
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,83.38
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,90.25
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,90.88
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,90.62
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.06
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.25
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19957
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27004
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39614
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-140.12
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92999
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93845
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.68258
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.56
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.13
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9957
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5848
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44808
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.5
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.13
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97372
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98227
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92267
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,98.38
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,98.62
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,98.5
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97321
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93414
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9668
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Min),V,242.5
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Max),V,242.52
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Min),V,243.5
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Max),V,243.52
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.34
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.38
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Min),A,179.5
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Max),A,179.75
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,179.62
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Min),A,75.88
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Max),A,76.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Min),A,51.62
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 15:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.22979
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12966
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3702
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.06
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9201
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91324
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8362700000000001
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-136.87
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.94
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99371
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.46798
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69903
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.5
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97946
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97436
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99149
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,93.25
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,93.5
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,93.38
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,52.12
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.12
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97214
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93796
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94867
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
