Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,241.05
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,241.09
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,241.58
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,241.59
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.39
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,240.41
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,163.62
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,164.88
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,164.25
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,67.25
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,66.88
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,96.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,96.5
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,96.25
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.06
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.25
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.87
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.2354300000000001
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2455
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39593
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7853100000000001
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98187
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93234
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.44
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-100.69
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.5
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9953
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.09325
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67327
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.69
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.81
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97266
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93219
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96713
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,105.25
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,105.5
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,105.38
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-64.5
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92593
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95602
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.36638
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,242.06
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,242.08
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.12
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.12
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,241.7
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,241.75
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,166.5
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,166.62
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,166.62
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,57.62
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,57.88
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,57.75
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,67.38
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,69.5
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,68.38
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.87
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.25
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.06
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10643
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11409
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4189100000000001
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.06
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-142.69
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57345
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92956
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.68389
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,162.69
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.13
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9953
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.44842
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42269
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.75
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96948
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9812
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98459
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,82.62
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,83.25
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,82.88
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.5
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.88
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9061
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94076
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04723
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.5
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.45
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,241.58
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,242.33
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,242.45
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.88
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,240.94
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,135.62
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,136.5
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,135.88
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,65.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,65.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,48.25
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,48.38
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,48.25
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.31
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.56
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.26543
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28704
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40932
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-69.44
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31048000000000003
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93902
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89041
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.56
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.06
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99658
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.79294
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5372899999999999
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.69
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.19
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98309
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96677
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97473
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,130.25
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,130.38
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,130.38
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-83.5
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87195
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93542
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09361
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.33
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.36
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Min),V,242.5
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Max),V,242.55
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Min),V,241.14
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Max),V,241.27
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,N Current (Min),A,0.0
