Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Min),A,179.12
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Max),A,179.38
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,179.25
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Min),A,56.62
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Max),A,57.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Min),A,52.25
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Max),A,53.12
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,52.75
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 14:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,40.07
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.06
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.07
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15529
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38128
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-119.19
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95944
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99634
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.33358000000000004
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.75
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-176.13
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.56
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99249
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.77475
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70898
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.19
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97675
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93414
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97092
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,83.12
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,83.38
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,83.38
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.87
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96933
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97156
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.428
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.3
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.33
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Min),V,242.8
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.89
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.22
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.28
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Min),A,168.62
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Max),A,169.12
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,169.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Min),A,64.12
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Max),A,64.25
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,64.12
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Min),A,53.62
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Max),A,54.62
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,54.12
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 14:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.69
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.31
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.63
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.24269
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29378000000000004
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4099600000000001
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.62
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-145.19
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8581799999999999
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94318
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.69818
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.88
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,143.12
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.87
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99387
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.66815
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66375
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.37
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98135
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9144
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98779
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,104.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,105.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,104.5
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.88
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.75
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.75
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91791
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96246
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.32009
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.25
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Min),V,241.8
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Max),V,241.81
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Min),V,242.17
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Max),V,242.22
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.56
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.64
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Min),A,163.62
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Max),A,164.75
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,164.12
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Max),A,47.75
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,47.5
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Min),A,57.62
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Max),A,58.25
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 14:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.31
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.21926
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.48882
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40746
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-77.25
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.13
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19008
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99835
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.63998
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,65.12
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,65.25
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.25
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-165.19
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99759
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8831200000000001
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77536
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.25
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.38
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.75
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98157
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96796
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98154
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,88.88
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,89.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,88.88
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87982
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95163
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.39309
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,5.5
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.02
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.02
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,242.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,242.06
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,241.33
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,241.36
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,151.75
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,151.88
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,151.75
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,110.5
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,110.62
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,110.62
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,62.62
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,63.12
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,62.88
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,115.94
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.5
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.94
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01439
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20598
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38564
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
