Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-69.31
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-147.88
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29979
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99365
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.68988
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-169.88
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-76.06
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92764
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.91846
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18975
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.87
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97699
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98437
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98868
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,61.12
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,62.25
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.75
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,45.25
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,45.62
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.38
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.5
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.56
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90704
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95349
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.32284
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.25
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Min),V,242.5
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Max),V,242.55
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Min),V,242.75
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Max),V,242.8
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Min),V,241.73
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,241.78
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,82.38
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,83.5
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,90.5
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,90.75
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,90.62
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,51.38
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,51.62
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.75
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10423
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2347
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38665
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-142.25
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92999
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9942
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.70257
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,172.31
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.56
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91754
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.92096
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55715
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.13
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97348
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98669
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97644
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,64.5
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,64.75
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.62
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.75
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.88
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97595
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89944
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93042
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.36
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,242.39
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,242.36
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,242.39
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,241.48
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,241.52
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,109.38
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,109.5
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,109.38
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,82.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,82.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,57.38
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,57.62
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,42.31
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.07
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.31
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07292
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19548
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40209
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.75
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-145.69
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45751
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98025
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.73928
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.69
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-172.38
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-80.13
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88592
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94293
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12786
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.75
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96759
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98233
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97385
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93448
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96768
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91067
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,241.95
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,241.97
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,242.2
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,242.23
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,241.09
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Max),V,241.14
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Min),A,60.38
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Max),A,60.75
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Min),A,73.12
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Max),A,73.75
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,73.38
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Min),A,53.75
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Max),A,54.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,53.88
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 13:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.06
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.44
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13973
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15132
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39907
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.75
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-146.81
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32573
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9621
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.30159
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
