Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.06
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-174.63
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-74.56
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95358
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94012
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21074
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.81
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99402
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96713
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97171
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,75.75
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,75.88
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,75.88
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-73.75
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93619
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97696
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1924
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Min),V,241.11
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Max),V,241.14
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Min),V,241.31
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Max),V,241.33
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Min),V,240.23
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Max),V,240.33
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Min),A,103.5
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Max),A,105.38
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,103.88
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Min),A,72.62
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Max),A,72.88
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,72.75
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Min),A,47.12
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Max),A,50.62
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,49.88
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 13:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-59.75
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,34.56
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11791
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14382
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3785
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-93.12
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-145.44
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.05214
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98059
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.72345
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.19
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-176.93
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.31
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8960899999999999
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94424
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4555
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.5
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98898
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91592
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97433
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,69.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,69.12
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,69.12
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.56
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9375
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94324
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7883
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,241.55
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,241.58
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,241.83
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,241.88
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.73
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.77
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Min),A,97.75
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Max),A,100.5
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,99.62
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Min),A,50.38
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Max),A,50.62
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,50.38
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Min),A,49.25
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Max),A,51.12
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 13:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.87
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05599
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22451
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36715
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.69
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-145.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28801
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9407
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.70941
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.69
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.5
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.87
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90671
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95114
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40261
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.13
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96185
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88031
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97864
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,52.88
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,53.25
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.25
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96091
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96493
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79608
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Min),V,241.28
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Max),V,241.3
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Min),V,241.97
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Max),V,241.97
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Min),V,240.98
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Max),V,241.06
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Min),A,84.62
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Max),A,86.75
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,85.88
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Min),A,45.38
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Max),A,45.62
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Min),A,49.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Max),A,49.25
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,49.12
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 13:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.56
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.94
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18898
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30901
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41164
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.56
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.94
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14665
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97208
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80401
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.94
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-174.44
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88339
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96274
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7973899999999999
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
