Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.93
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.87
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98575
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88836
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9566
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,104.75
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,105.12
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,104.88
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.94
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98676
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94257
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.30599
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.75
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Min),V,241.06
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Min),V,241.92
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Max),V,241.98
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Min),V,240.95
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Max),V,241.08
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Min),A,144.12
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Max),A,144.38
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,144.25
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Min),A,44.62
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Max),A,45.12
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Min),A,53.12
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Max),A,56.62
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 13:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,167.31
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.81
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.2014
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16866
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38839
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.5
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-143.06
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31429
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95605
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.6842
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.81
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-174.81
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.5
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92514
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96802
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.31615
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.75
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98062
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95483
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98972
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,79.12
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,79.25
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,79.12
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.75
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.25
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98157
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94769
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8396299999999999
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Min),V,241.44
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Max),V,241.52
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Min),V,242.05
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Max),V,242.11
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Min),V,240.7
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Max),V,240.75
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Min),A,118.12
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Max),A,118.5
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,118.25
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Min),A,48.88
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Max),A,49.75
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,49.12
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Min),A,62.75
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Max),A,63.38
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,63.12
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 12:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.56
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.37
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.5
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0768
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16793
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38326
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-76.19
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-142.06
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17711
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9256
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.72796
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.69
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-178.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-73.81
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84125
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.90695
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19799
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,14.5
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95145
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95593
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98578
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,55.5
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,56.12
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.88
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89905
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91742
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87716
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Min),V,241.98
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Max),V,241.98
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Min),V,241.94
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Max),V,241.97
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Min),V,241.36
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Max),V,241.38
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Min),A,76.25
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Max),A,77.88
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,77.25
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Min),A,50.5
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Min),A,57.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Max),A,57.25
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,57.12
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 12:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.19
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08296
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27498
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40682
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-92.75
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.69
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-66.62
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.03645
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94839
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31292
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,158.37
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-81.25
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96518
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.85006
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12361
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.13
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9664
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97714
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98251
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,65.25
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,65.5
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.38
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
