Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.62
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.88
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95154
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95975
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8837
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Min),V,242.02
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.27
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Min),V,241.91
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Max),V,242.12
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.22
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Max),V,241.44
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Min),A,96.25
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Max),A,96.5
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,96.38
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Min),A,70.12
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Max),A,72.62
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,71.88
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Min),A,66.25
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Max),A,66.5
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,66.38
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 12:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.06
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.31
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.26192
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1848
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38149
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.5
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9418
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92636
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02632
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.5
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,171.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-96.44
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96378
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96509
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.08425
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.44
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96728
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93042
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98074
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,73.12
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,73.12
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,73.12
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93613
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90793
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90439
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Min),V,241.69
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Max),V,241.73
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Min),V,242.08
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Max),V,242.17
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Min),V,241.23
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Max),V,241.39
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Min),A,114.12
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Max),A,114.5
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,114.38
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Min),A,51.75
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Max),A,67.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,59.38
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 12:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,36.25
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.25
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02321
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17385
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38231
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-81.87
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-144.25
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16927
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88333
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.6936
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.87
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-179.56
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-85.19
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96725
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.90228
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06535
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.5
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97702
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96356
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9592
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,56.62
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,57.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.88
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98276
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8861700000000001
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93429
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.73
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.8
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Min),V,242.58
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.64
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Min),V,241.19
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Max),V,241.3
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Min),A,95.62
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Max),A,96.25
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,96.12
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Max),A,47.25
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Max),A,43.62
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 12:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.37
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09975
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30071
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37063
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.56
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4891
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97159
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8620899999999999
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.63
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-160.07
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.69
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96628
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7013199999999999
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80002
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.5
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.25
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96478
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96878
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98285
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.62
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,51.12
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.88
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9874
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86529
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9819
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.25
