Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,241.5
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,241.52
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,241.81
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,241.86
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,240.55
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,96.25
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,97.25
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,96.75
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,65.75
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,66.25
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,65.88
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,89.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,89.12
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,89.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.94
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.31
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15242
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19539
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39211
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.75
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58636
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97476
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.909
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.75
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-170.25
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.94
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97873
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96072
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7651600000000001
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.19
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97391
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91131
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94672
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,73.38
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,73.75
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,73.62
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-76.56
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94107
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88833
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19469
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.03
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.08
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,241.31
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,241.38
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,240.5
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,240.5
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,109.38
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,109.75
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,109.62
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,56.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,56.38
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,56.25
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,45.94
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18752
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20967
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40313
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-76.88
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91794
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98602
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.10149
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-165.19
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.94
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98132
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8779899999999999
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8566299999999999
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.25
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.88
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97916
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95172
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98547
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,80.12
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,80.38
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,80.25
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.38
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.5
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.38
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.31
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98212
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94028
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79565
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,240.64
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,240.72
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,240.7
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,240.75
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,239.81
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,239.86
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,126.75
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,127.62
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,127.12
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,57.5
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,59.38
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,58.75
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,75.25
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,79.12
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.75
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03676
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22454
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40533
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-139.19
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91867
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98569
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.60922
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99661
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99817
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90747
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,59.25
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,59.38
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.25
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.94
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97873
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97815
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98547
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,86.12
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,86.38
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,86.25
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.88
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.12
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87485
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97168
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05049
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.75
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.77
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,240.52
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,240.58
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,240.3
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,240.38
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,145.12
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,145.62
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,145.38
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,138.12
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,138.5
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,138.38
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,64.62
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,68.88
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,67.25
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
