Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,38.81
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.63
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17635
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28157
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36437
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-140.88
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96957
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8882399999999999
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.6766300000000001
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.82
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.81
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98303
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52877
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71365
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.13
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.81
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98517
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97528
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98419
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,97.12
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,97.5
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,97.25
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.25
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93823
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96988
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96844
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,240.75
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,240.77
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,240.92
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,240.97
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,239.69
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,239.78
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,152.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,152.12
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,152.12
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,66.88
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,67.38
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,67.12
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,71.25
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,77.25
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,74.25
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,26.31
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04887
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32891
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37758
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-83.69
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95096
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99561
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15529
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.44
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-161.5
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97256
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.68905
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91101
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.69
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.06
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98999
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93249
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99539
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,115.5
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,116.38
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,115.75
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,76.25
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,76.38
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,76.38
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92923
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93356
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95093
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,239.64
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,239.78
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,239.78
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,239.89
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,239.12
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,239.23
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,166.62
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,168.75
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,167.75
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,60.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,60.25
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,60.12
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,131.88
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,132.5
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,132.25
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.75
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.37
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.22597
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16271
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39074
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93136
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98676
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90936
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-162.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99142
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7993399999999999
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8914200000000001
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.25
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9837
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95148
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97513
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,74.88
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,75.88
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,75.62
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99313
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95639
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95697
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,240.11
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,240.2
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,240.66
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,240.73
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,239.72
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,239.77
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,148.38
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,150.12
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,149.5
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,60.25
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,60.75
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,60.5
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,93.38
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,93.88
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,93.62
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,125.31
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.13
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00835
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31017
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37142
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
