Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.06
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.69
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7379399999999999
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98578
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71514
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-171.69
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99478
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.75366
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94342
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.25
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9888
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97522
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98279
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,84.38
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,85.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,84.88
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91373
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96359
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9874
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,240.11
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,240.14
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,240.48
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,240.55
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,239.28
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,239.33
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,137.5
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,138.5
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,138.12
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,77.25
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,77.5
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,77.38
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,119.5
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,119.62
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,119.5
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-72.81
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12322
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25887
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38454
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-84.19
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97705
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98904
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.06691
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.44
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98428
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90143
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88046
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,9.94
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99606
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96091
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96783
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,65.62
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,65.62
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.62
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94366
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88016
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91879
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.81
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,240.84
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,240.83
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,240.94
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,239.97
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,240.02
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,132.12
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,132.62
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,132.5
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,71.62
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,71.88
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,71.75
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,70.12
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,70.62
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.37
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.81
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.94
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05269
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1783
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37389
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96139
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98572
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8668799999999999
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.63
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-146.75
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97046
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6705899999999999
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94092
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.87
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.06
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97696
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95706
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9888
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,44.5
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,48.75
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.62
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,46.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.12
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.88
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94043
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85129
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98911
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,240.3
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,240.3
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,240.44
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,240.48
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,238.91
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,238.97
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Min),A,97.88
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Max),A,102.25
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Min),A,53.38
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Max),A,53.5
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,53.38
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Min),A,109.75
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Max),A,110.12
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 10:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,33.25
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.19
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.06
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04366
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21074
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35616
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-55.56
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98068
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97104
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48159
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.12
