Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-156.81
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99161
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7384
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86703
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.75
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.19
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95444
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97562
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98453
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.38
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.38
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,43.62
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,43.62
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91565
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97562
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9032
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Min),V,240.14
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Max),V,240.17
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Min),V,240.23
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Max),V,240.27
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Min),V,239.41
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Max),V,239.5
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Min),A,107.75
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Max),A,108.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,107.88
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Min),A,80.5
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Max),A,80.88
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,80.62
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Min),A,82.5
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Max),A,84.88
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,83.62
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 10:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-115.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15267
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16255
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37203
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-45.94
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89126
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99017
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.608
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.63
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-160.07
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96545
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.70205
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96445
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95953
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96756
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97229
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,54.5
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,54.62
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.62
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8770700000000001
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91211
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97534
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Min),V,240.34
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Max),V,240.42
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Min),V,240.34
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Max),V,240.44
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Min),V,239.45
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Max),V,239.58
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Min),A,99.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Max),A,99.5
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,99.38
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Max),A,60.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,59.12
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Min),A,111.62
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Max),A,111.88
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,111.75
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 10:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.37
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.81
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.5
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17748
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19911
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40813
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96219
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97708
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98938
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.06
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98441
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88885
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91037
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,24.56
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.5
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89999
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98386
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9689
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.25
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.62
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91794
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99017
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92422
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.28
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.36
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Min),V,239.48
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Max),V,239.52
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.61
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Max),V,238.62
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Min),A,109.25
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Max),A,110.5
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,109.88
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Min),A,104.5
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Max),A,106.62
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,105.5
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Min),A,112.75
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Max),A,113.38
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,113.25
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 10:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12157
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33727
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39318
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90167
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92093
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99118
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8848600000000001
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94177
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.56
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.19
