Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96625
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9783
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9743
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,63.5
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,63.88
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,63.75
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94726
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9288
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96371
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.75
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.8
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.67
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.72
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.97
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,239.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,118.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,118.38
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,118.12
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,81.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,81.75
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,81.38
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,98.75
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,99.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,98.88
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-70.56
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.5
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03194
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2715
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39284
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.81
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.94
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53738
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97525
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76065
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.5
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96387
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.59945
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95981
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,19.38
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93234
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98984
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95743
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,52.75
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,53.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.88
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.38
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.38
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.38
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9552
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95517
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95578
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.75
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.77
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.78
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.92
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.95
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,81.75
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,82.25
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,89.88
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,90.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,74.5
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,74.75
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,74.62
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06847
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19222
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4128600000000001
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.87
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.94
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7307100000000001
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97061
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68695
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.88
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-160.07
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97034
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6715300000000001
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93433
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,14.75
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.81
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95688
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97696
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98932
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,65.12
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,65.12
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.12
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,49.12
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.5
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.38
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-56.06
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96594
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94562
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.49822
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.58
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,239.67
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,240.23
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,240.28
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,239.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,239.03
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,95.88
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,96.12
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,74.12
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,74.25
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,74.12
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,89.88
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,90.12
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,36.63
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17354
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2416
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3886
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83145
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94305
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89404
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.06
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-157.06
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9942
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.71536
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8568399999999999
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,17.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.19
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.31
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9375
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98764
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98734
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,51.88
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.12
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.38
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
