Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.69
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92569
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93426
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73623
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.75
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.98
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.48
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,240.59
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,239.31
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,239.38
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,96.25
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,97.12
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,96.62
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,76.5
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,76.88
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,76.75
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,86.25
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,88.88
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,87.75
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,42.31
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.44
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.63
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00804
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23931
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38149
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96539
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96863
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.19
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,167.12
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97281
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7017800000000001
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9039
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.37
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96432
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98849
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99261
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.5
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.88
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,60.88
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,62.5
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.88
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92621
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97781
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98074
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.2
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,240.08
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,240.17
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,238.98
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,239.09
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,88.88
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,90.5
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,89.38
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,85.5
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,86.25
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,85.88
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,131.38
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,133.25
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,132.5
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,50.69
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12721
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23952
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36059
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94177
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98227
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96445
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.69
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-130.81
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.56
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97107
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.34011
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66879
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.81
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97314
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97739
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99588
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,83.12
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,83.75
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,83.62
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92828
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96231
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95932
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.31
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.38
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,239.47
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,239.64
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.27
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,238.31
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,81.62
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,81.88
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,81.62
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,83.25
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,83.5
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,136.88
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,137.62
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,137.38
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,58.19
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03194
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22206
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37682
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.81
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6591100000000001
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98822
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92801
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.63
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.56
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96533
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92929
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7411800000000001
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.87
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97952
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9696
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99512
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,63.88
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,63.75
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.12
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,74.5
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,75.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,74.88
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98218
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97583
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97754
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.98
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,240.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.67
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,240.7
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,239.03
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,239.09
