Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,110.38
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,110.5
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,110.5
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,103.38
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,103.62
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,128.75
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,132.62
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,130.12
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.44
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,32.43
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.31
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.22393
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11586
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37987
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8825700000000001
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96655
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94961
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-157.69
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.81
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98459
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.31267
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7327199999999999
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.13
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9751
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96997
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99084
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,76.25
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,76.38
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,76.25
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,59.62
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.88
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.75
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89999
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8931899999999999
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99423
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.47
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.5
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.8
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,239.81
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.95
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,239.06
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,115.88
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,116.5
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,116.38
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,62.88
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,63.38
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,63.38
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,149.62
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,150.12
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,149.88
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.31
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09529
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14998
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37255
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9667
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91556
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95755
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-149.5
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.81
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98877
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.45834
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7098
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.19
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96725
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97436
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99521
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,61.25
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,62.25
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,97.75
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,99.38
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,99.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.94
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95975
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97525
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7543300000000001
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.05
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.12
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,239.19
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,239.22
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,238.55
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,238.64
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,117.75
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,119.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,118.12
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,71.12
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,71.38
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,71.25
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,141.25
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,143.12
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,142.62
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.87
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00511
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16777
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38283
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.13
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92035
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90253
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7794800000000001
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.31
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99387
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89084
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64776
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,18.56
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9368
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98883
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9657
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,45.38
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.5
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.38
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.5
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,51.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.75
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.69
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94891
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98679
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74829
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.39
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.47
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,239.88
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,239.5
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,239.61
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,102.38
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,102.5
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,108.25
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,108.25
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,108.25
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,76.25
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,76.38
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,76.25
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,35.19
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.75
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
