Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0399
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2741
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38753
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.69
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.31
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.63
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74646
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8894299999999999
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77658
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.992
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87344
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8298
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.44
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99033
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98755
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98264
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,88.62
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,89.5
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,89.25
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,46.12
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,47.12
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.25
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.13
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9722
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95303
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73474
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Min),V,238.58
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Max),V,238.64
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Min),V,239.27
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Max),V,239.27
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Min),V,238.28
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Max),V,238.3
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Min),A,138.12
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Max),A,138.75
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,138.62
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Min),A,84.62
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Max),A,85.38
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,85.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Min),A,86.75
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Max),A,87.12
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,86.88
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 08:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.19
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.37
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.20925
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15077000000000002
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39162
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93634
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93616
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8962100000000001
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.37
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97577
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50561
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8787799999999999
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.75
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98221
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93603
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98419
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,64.75
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,65.38
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,65.12
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.12
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.37
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99377
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97693
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77954
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Min),V,239.59
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Max),V,239.62
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Max),V,240.14
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Min),V,238.94
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Max),V,238.95
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Min),A,133.38
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Max),A,133.75
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,133.62
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Min),A,62.62
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Max),A,63.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,62.88
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Min),A,89.5
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Max),A,89.75
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,89.62
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 08:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.62
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.87
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12276
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19686
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38436
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9353
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92493
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86764
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.31
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97327
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68075
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8557100000000001
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.81
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.88
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98764
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99234
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,80.25
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,81.12
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,80.75
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.75
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,60.88
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,61.12
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.81
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98477
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94348
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78979
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Min),V,239.55
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Max),V,239.61
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.91
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Max),V,240.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Min),V,239.28
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Max),V,239.38
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Min),A,140.5
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Max),A,141.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,140.75
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Min),A,78.5
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Max),A,79.12
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,78.75
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Min),A,105.12
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Max),A,105.5
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,105.38
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 07:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.69
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1353
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24169
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37728
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
