Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88275
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91479
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94974
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.75
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98276
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96646
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7308
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.43
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98224
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97009
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99475
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,73.12
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,74.38
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,73.75
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,81.75
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,81.75
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,81.75
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98328
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91211
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.7
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Max),V,239.73
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Min),V,240.38
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Max),V,240.39
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Min),V,238.75
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Max),V,238.84
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Min),A,117.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Max),A,122.88
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,118.62
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Min),A,90.75
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Max),A,96.12
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,92.12
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Min),A,127.12
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Max),A,127.88
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,127.62
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 07:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.12
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17797000000000002
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1949
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39821
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.32
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86126
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94815
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83005
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.5
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96396
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94199
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77594
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.5
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97116
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97629
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95734
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,43.62
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,43.88
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.88
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99228
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99207
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94137
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.17
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.2
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Min),V,241.12
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Max),V,241.17
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Min),V,240.42
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Max),V,240.48
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Min),A,94.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Max),A,94.25
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,94.12
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Min),A,99.75
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Max),A,99.88
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,99.88
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Min),A,81.75
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Max),A,82.12
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 07:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-45.5
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.22655
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3492
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37639
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8733200000000001
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9971
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9368
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.62
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.75
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97403
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.867
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8226899999999999
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.75
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97678
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98679
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98926
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,48.62
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.75
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,43.25
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.56
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.69
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99145
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98285
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8305299999999999
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Min),V,240.78
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Max),V,240.84
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Min),V,240.73
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Max),V,240.78
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Min),V,239.89
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Max),V,239.97
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Min),A,115.25
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Max),A,115.75
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,115.5
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Min),A,120.12
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Max),A,120.25
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,120.25
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Min),A,96.88
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Max),A,96.88
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,96.88
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 07:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.75
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.88
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.94
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16472
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32552
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36104
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96835
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9985
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88107
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.75
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9624
