Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8401799999999999
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6704399999999999
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,18.25
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93072
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97351
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99326
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,76.75
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,77.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,76.75
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.56
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.37
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97269
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96204
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78384
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,240.45
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,240.53
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.72
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,240.84
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.2
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,240.23
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,98.75
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,101.12
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,100.62
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,102.88
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,110.12
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,106.75
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,112.75
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,114.12
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,113.25
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,28.81
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.5
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.25
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06004
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31359000000000004
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3626
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.94
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98349
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99335
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8661200000000001
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.94
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97827
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96542
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8638299999999999
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.13
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94098
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98032
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99268
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.62
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.75
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.62
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.69
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9729
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96826
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96216
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,237.94
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,238.02
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,238.06
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,238.14
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,237.45
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,237.47
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,85.25
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,87.12
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,86.38
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,118.75
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,127.25
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,122.62
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,114.75
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,115.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,114.88
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14525
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.44894
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40645
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.5
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97922
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99246
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92871
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.44
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.63
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99088
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96863
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74868
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.06
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96936
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97934
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98373
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.88
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99734
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96219
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96023
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,67.25
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,67.38
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.25
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,237.8
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,237.88
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,238.22
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,238.31
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,237.7
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,237.75
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,167.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,168.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,167.5
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,125.62
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,131.75
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,128.5
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,91.25
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,97.38
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.13
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09783
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2958
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41228
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94263
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99619
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98669
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.44
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99255
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93124
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74292
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9689
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98404
