Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98157
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98907
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98361
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9042
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,238.62
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,238.64
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,238.52
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,238.56
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,237.77
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,237.84
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,105.25
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,105.62
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,105.38
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,138.5
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,138.62
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,138.62
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,115.38
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,117.88
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,116.12
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.19
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01939
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35003
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39071
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94263
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99786
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9183
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.25
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.25
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.94
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93179
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93964
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7759699999999999
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97406
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98846
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93655
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,53.5
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,53.62
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.62
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98132
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97379
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94839
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.98
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,239.33
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,239.38
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,238.91
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,238.92
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,90.75
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,90.88
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,90.88
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,146.5
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,146.62
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,146.5
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,70.12
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,70.5
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,70.38
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.19
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.69
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13707
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3554
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40145
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8686200000000001
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99658
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8879100000000001
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,64.12
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.5
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.38
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.06
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99155
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90411
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74261
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99322
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98651
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96628
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,59.25
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,59.38
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.38
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.5
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.62
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96564
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90323
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94421
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,241.25
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,241.25
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.62
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,240.62
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,240.36
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,240.38
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,113.88
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,114.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,114.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,130.12
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,133.62
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,131.88
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,76.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,76.25
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,76.12
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,172.06
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06163
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38671
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38509
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.25
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85583
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99527
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94855
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.38
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.62
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.87
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98306
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97842
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79937
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97034
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99356
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96396
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,54.5
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,54.62
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96857
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93646
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97
