Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,238.02
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,238.08
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,237.8
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,237.81
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,237.36
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,237.39
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,83.25
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,83.88
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,83.62
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,138.5
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,138.62
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,138.62
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,86.38
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,86.75
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.81
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.20598
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4392
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40597
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.44
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73797
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99612
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94659
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.5
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.69
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95703
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96695
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79287
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.31
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99332
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97528
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93231
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,80.38
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,81.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,80.62
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97934
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91788
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Min),V,239.62
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Max),V,239.67
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Min),V,239.78
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Max),V,239.83
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Min),V,239.42
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Max),V,239.5
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Min),A,123.62
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Max),A,123.88
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,123.75
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Min),A,100.25
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Max),A,100.38
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,100.25
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Min),A,90.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Max),A,90.88
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,90.5
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 06:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,42.31
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.19
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.20644
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3427
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40294
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.5
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79785
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9964
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97491
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.62
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.5
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.5
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96133
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95908
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7527699999999999
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.32
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99277
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94168
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96094
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,64.25
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,64.38
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.38
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95108
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95407
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96728
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Min),V,239.14
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Max),V,239.16
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Min),V,239.84
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Max),V,239.88
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Min),V,238.83
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Max),V,238.89
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Min),A,99.25
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Max),A,99.38
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,99.38
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Min),A,94.62
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Max),A,96.62
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,95.38
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Min),A,97.62
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Max),A,97.88
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,97.75
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 05:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.5
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.69
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0938
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35262
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37777
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.81
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92639
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99091
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8233600000000001
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.25
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97385
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98529
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7723
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.5
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9599
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95972
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98477
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.12
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.38
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.25
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99747
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98862
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97699
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.25
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.25
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Min),V,240.11
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Max),V,240.16
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.72
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Max),V,240.72
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Min),V,240.19
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Max),V,240.22
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,23.0
