Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Min),A,109.88
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Max),A,110.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,109.88
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Min),A,127.25
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Max),A,129.12
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,128.38
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Min),A,102.5
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Max),A,102.88
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,102.75
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 05:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-150.44
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10848
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22567
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38116
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.69
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9176
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99362
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8640700000000001
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.88
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98593
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98517
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91467
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.25
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95279
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95251
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96756
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94345
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94434
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95425
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.03
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Max),V,242.05
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Min),V,242.47
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Max),V,242.48
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Min),V,241.47
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Max),V,241.55
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Min),A,73.88
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Max),A,74.12
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Min),A,104.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Max),A,104.38
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,104.12
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Min),A,95.5
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Max),A,95.62
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 05:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.44
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.94
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04192
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30715
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37108
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.25
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92627
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99393
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8813799999999999
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.5
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.37
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96164
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96454
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76599
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.948
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9758
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9808
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,44.25
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.25
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.25
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9125
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94656
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94455
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.83
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.89
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Min),V,242.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Max),V,242.05
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Min),V,241.06
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Min),A,64.38
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Max),A,64.5
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,64.38
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Min),A,104.88
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Max),A,110.38
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,108.38
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Min),A,92.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Max),A,92.12
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 05:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.12
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13535999999999998
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05995
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38167
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.19
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93759
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8657799999999999
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8681
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.25
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98032
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96579
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73529
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94455
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93222
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95361
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.88
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91611
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95401
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68942
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Min),V,239.22
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Max),V,239.27
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Min),V,239.5
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Max),V,239.55
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Min),V,238.39
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Max),V,238.41
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Min),A,69.12
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Max),A,69.25
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,69.12
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Min),A,67.38
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Max),A,67.38
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,67.38
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Min),A,57.88
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 05:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.37
776897,Blakedown - Blakedown,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.31
776897,Blakedown - Blakedown,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00224
776897,Blakedown - Blakedown,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2499
776897,Blakedown - Blakedown,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40374
776897,Blakedown - Blakedown,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
